Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,19.2685828039,3.85275852944,0.0,0.0,5.48122459637,1.0115996781,72.7244461273,72.7244461273
 01/01  02:00:00,19.1345527169,3.7187284424,0.0,0.0,5.48122459637,1.0115996781,72.3833881802,72.3833881802
 01/01  03:00:00,20.7005343884,5.28471011392,0.0,0.0,5.48122459637,1.0115996781,112.672391996,112.672391996
 01/01  04:00:00,19.576994626,4.16117035152,0.0,0.0,5.48122459637,1.0115996781,97.4078939116,97.4078939116
 01/01  05:00:00,20.9884517432,5.57262746876,0.0,0.0,5.48122459637,1.0115996781,129.811490782,129.811490782
 01/01  06:00:00,19.7554275138,4.33960323931,0.0,0.0,5.48122459637,1.0115996781,109.383103945,109.383103945
 01/01  07:00:00,21.1036872601,5.68786298565,0.0,0.0,5.48122459637,1.0115996781,136.852628232,136.852628232
 01/01  08:00:00,16.7563543784,4.31486343729,0.0,0.0,5.48122459637,1.0115996781,108.226185982,108.226185982
 01/01  09:00:00,11.8388398826,5.3460156081,0.0,0.0,5.48122459637,1.0115996781,121.763455067,121.763455067
 01/01  10:00:00,10.1624909234,3.66966664892,0.0,0.0,5.48122459637,1.0115996781,78.865803153,78.865803153
 01/01  11:00:00,10.4669053258,3.97408105133,0.0,0.0,5.48122459637,1.0115996781,75.242419686,75.242419686
 01/01  12:00:00,8.847987816,2.35516354153,0.0,0.0,5.48122459637,1.0115996781,44.2435157482,44.2435157482
 01/01  13:00:00,9.18059088414,2.68776660968,0.0,0.0,5.48122459637,1.0115996781,50.6277882629,50.6277882629
 01/01  14:00:00,8.34791860237,1.8550943279,0.0,0.0,5.48122459637,1.0115996781,34.9343463008,34.9343463008
 01/01  15:00:00,8.77323041503,2.28040614057,0.0,0.0,5.48122459637,1.0115996781,42.9467410838,42.9467410838
 01/01  16:00:00,8.09766253722,1.60483826275,0.0,0.0,5.48122459637,1.0115996781,30.2322632252,30.2322632252
 01/01  17:00:00,8.76118097258,2.26835669812,0.0,0.0,5.48122459637,1.0115996781,42.7467982303,42.7467982303
 01/01  18:00:00,14.3609652806,1.91947433949,0.0,0.0,5.48122459637,1.0115996781,36.11339359,36.11339359
 01/01  19:00:00,18.3928798353,2.97705556088,0.0,0.0,5.48122459637,1.0115996781,56.0440943448,56.0440943448
 01/01  20:00:00,17.8294045466,2.41358027215,0.0,0.0,5.48122459637,1.0115996781,45.346850424,45.346850424
 01/01  21:00:00,18.8121048579,3.39628058346,0.0,0.0,5.48122459637,1.0115996781,63.9373584537,63.9373584537
 01/01  22:00:00,18.0418232845,2.62599901003,0.0,0.0,5.48122459637,1.0115996781,49.3376888073,49.3376888073
 01/01  23:00:00,19.0976026076,3.68177833317,0.0,0.0,5.48122459637,1.0115996781,69.3935407688,69.3935407688
 01/01  24:00:00,18.2992979323,2.88347365784,0.0,0.0,5.48122459637,1.0115996781,54.2384404243,54.2384404243
 01/02  01:00:00,19.4572699386,4.04144566417,0.0,0.0,5.48122459637,1.0115996781,76.2933952757,76.2933952757
 01/02  02:00:00,18.587110199,3.17128592452,0.0,0.0,5.48122459637,1.0115996781,59.6989455627,59.6989455627
 01/02  03:00:00,19.8272084963,4.41138422183,0.0,0.0,5.48122459637,1.0115996781,83.4289784502,83.4289784502
 01/02  04:00:00,18.9175848091,3.50176053459,0.0,0.0,5.48122459637,1.0115996781,66.1157169907,66.1157169907
 01/02  05:00:00,20.3192019992,4.90337772469,0.0,0.0,5.48122459637,1.0115996781,97.3066268246,97.3066268246
 01/02  06:00:00,19.2541125973,3.83828832279,0.0,0.0,5.48122459637,1.0115996781,82.0376495454,82.0376495454
 01/02  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,144.370129431,144.370129431
 01/02  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,122.293198682,122.293198682
 01/02  09:00:00,54.7778804513,8.31651085197,0.0,0.0,38.3685721746,8.09279742479,92.4417127933,92.4417127933
 01/02  10:00:00,66.7512572202,8.31583874998,0.0,0.0,49.3310213673,9.10439710289,61.9566109856,61.9566109856
 01/02  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.5217194705,35.5217194705
 01/02  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,16.1765114481,16.1765114481
 01/02  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,7.66214075197,7.66214075197
 01/02  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.25103429369,7.25103429369
 01/02  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.17777073512,6.17777073512
 01/02  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.53566033638,5.53566033638
 01/02  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.70846180264,6.70846180264
 01/02  18:00:00,26.7817847081,0.343045539893,0.0,0.0,16.4436737891,4.04639871239,6.2312459125,6.2312459125
 01/02  19:00:00,16.2702218549,0.854397580389,0.0,0.0,5.48122459637,1.0115996781,15.5390170103,15.5390170103
 01/02  20:00:00,17.0208674218,1.60504314733,0.0,0.0,5.48122459637,1.0115996781,29.658308785,29.658308785
 01/02  21:00:00,16.8537980678,1.43797379333,0.0,0.0,5.48122459637,1.0115996781,26.7801370277,26.7801370277
 01/02  22:00:00,17.5158005343,2.09997625983,0.0,0.0,5.48122459637,1.0115996781,39.1012044991,39.1012044991
 01/02  23:00:00,17.0780166229,1.66219234843,0.0,0.0,5.48122459637,1.0115996781,31.1024469613,31.1024469613
 01/02  24:00:00,17.7632915447,2.34746727022,0.0,0.0,5.48122459637,1.0115996781,43.8914401724,43.8914401724
 01/03  01:00:00,17.2704846965,1.85466042201,0.0,0.0,5.48122459637,1.0115996781,34.8151082883,34.8151082883
 01/03  02:00:00,18.0191200103,2.60329573585,0.0,0.0,5.48122459637,1.0115996781,48.8168974514,48.8168974514
 01/03  03:00:00,17.4530465012,2.03722222669,0.0,0.0,5.48122459637,1.0115996781,38.3249417354,38.3249417354
 01/03  04:00:00,18.2447257651,2.8289014906,0.0,0.0,5.48122459637,1.0115996781,53.1628218854,53.1628218854
 01/03  05:00:00,17.610732835,2.19490856052,0.0,0.0,5.48122459637,1.0115996781,41.3354221336,41.3354221336
 01/03  06:00:00,18.4193415945,3.00351732002,0.0,0.0,5.48122459637,1.0115996781,56.5234984679,56.5234984679
 01/03  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,73.1441820409,73.1441820409
 01/03  08:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,63.187266002,63.187266002
 01/03  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,56.8848503355,56.8848503355
 01/03  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,51.1565548997,51.1565548997
 01/03  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,47.5046495837,47.5046495837
 01/03  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,44.497254404,44.497254404
 01/03  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,44.3471619306,44.3471619306
 01/03  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,42.6477285419,42.6477285419
 01/03  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,42.8572601181,42.8572601181
 01/03  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,44.690120197,44.690120197
 01/03  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,49.4663343945,49.4663343945
 01/03  18:00:00,28.8676754548,2.42893628665,0.0,0.0,16.4436737891,4.04639871239,44.4849610702,44.4849610702
 01/03  19:00:00,17.8352951435,2.41947086905,0.0,0.0,5.48122459637,1.0115996781,45.089032776,45.089032776
 01/03  20:00:00,18.8172177552,3.40139348074,0.0,0.0,5.48122459637,1.0115996781,63.5543794608,63.5543794608
 01/03  21:00:00,18.0546036261,2.63877935159,0.0,0.0,5.48122459637,1.0115996781,49.4489379046,49.4489379046
 01/03  22:00:00,18.9844038473,3.56857957282,0.0,0.0,5.48122459637,1.0115996781,66.9029162674,66.9029162674
 01/03  23:00:00,18.1560381593,2.74021388486,0.0,0.0,5.48122459637,1.0115996781,51.4692549918,51.4692549918
 01/03  24:00:00,19.144625182,3.72880090752,0.0,0.0,5.48122459637,1.0115996781,70.072901985,70.072901985
 01/04  01:00:00,18.3085140508,2.89268977638,0.0,0.0,5.48122459637,1.0115996781,54.4336637892,54.4336637892
 01/04  02:00:00,19.3565121182,3.94068784374,0.0,0.0,5.48122459637,1.0115996781,74.2081404959,74.2081404959
 01/04  03:00:00,18.4577392675,3.04191499303,0.0,0.0,5.48122459637,1.0115996781,57.3197029901,57.3197029901
 01/04  04:00:00,19.5113764942,4.0955522197,0.0,0.0,5.48122459637,1.0115996781,77.2356663389,77.2356663389
 01/04  05:00:00,18.5519889722,3.13616469774,0.0,0.0,5.48122459637,1.0115996781,59.1410624756,59.1410624756
 01/04  06:00:00,19.5998410593,4.18401678487,0.0,0.0,5.48122459637,1.0115996781,78.9737431151,78.9737431151
 01/04  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,99.2136648522,99.2136648522
 01/04  08:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,87.547433047,87.547433047
 01/04  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,75.0439812555,75.0439812555
 01/04  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,59.4884447734,59.4884447734
 01/04  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,43.8384275582,43.8384275582
 01/04  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.5723571026,30.5723571026
 01/04  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,23.8990731942,23.8990731942
 01/04  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,20.682100223,20.682100223
 01/04  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.6830980149,19.6830980149
 01/04  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.0728350417,21.0728350417
 01/04  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,29.9439531817,29.9439531817
 01/04  18:00:00,28.3641539964,1.92541482821,0.0,0.0,16.4436737891,4.04639871239,35.0649245497,35.0649245497
 01/04  19:00:00,17.6237791137,2.20795483922,0.0,0.0,5.48122459637,1.0115996781,40.8609523354,40.8609523354
 01/04  20:00:00,18.8260001384,3.41017586396,0.0,0.0,5.48122459637,1.0115996781,63.6869609594,63.6869609594
 01/04  21:00:00,18.1751031111,2.75927883667,0.0,0.0,5.48122459637,1.0115996781,51.4930897213,51.4930897213
 01/04  22:00:00,19.2821785983,3.86635432382,0.0,0.0,5.48122459637,1.0115996781,72.5604664569,72.5604664569
 01/04  23:00:00,18.3957807555,2.97995648108,0.0,0.0,5.48122459637,1.0115996781,55.7601356605,55.7601356605
 01/04  24:00:00,19.5852211585,4.169396884,0.0,0.0,5.48122459637,1.0115996781,78.4514599056,78.4514599056
 01/05  01:00:00,18.689971604,3.2741473295,0.0,0.0,5.48122459637,1.0115996781,61.4212322037,61.4212322037
 01/05  02:00:00,19.9926560063,4.57683173185,0.0,0.0,5.48122459637,1.0115996781,86.3776716202,86.3776716202
 01/05  03:00:00,19.0111762579,3.5953519834,0.0,0.0,5.48122459637,1.0115996781,67.5980425371,67.5980425371
 01/05  04:00:00,20.513837095,5.09801282049,0.0,0.0,5.48122459637,1.0115996781,99.764516244,99.764516244
 01/05  05:00:00,19.4500563335,4.03423205902,0.0,0.0,5.48122459637,1.0115996781,86.4660377738,86.4660377738
 01/05  06:00:00,20.8637152219,5.44789094741,0.0,0.0,5.48122459637,1.0115996781,120.132364317,120.132364317
 01/05  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,153.931664609,153.931664609
 01/05  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,141.223462216,141.223462216
 01/05  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,112.060835456,112.060835456
 01/05  10:00:00,66.714054175,8.2786357048,0.0,0.0,49.3310213673,9.10439710289,78.6856889251,78.6856889251
 01/05  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,57.7746373661,57.7746373661
 01/05  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,40.8921007716,40.8921007716
 01/05  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,29.4959344154,29.4959344154
 01/05  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.0747466982,18.0747466982
 01/05  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.3562873383,10.3562873383
 01/05  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.14052945174,8.14052945174
 01/05  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.9418515326,11.9418515326
 01/05  18:00:00,27.6871596191,1.24842045099,0.0,0.0,16.4436737891,4.04639871239,22.5280493933,22.5280493933
 01/05  19:00:00,17.6697874615,2.25396318705,0.0,0.0,5.48122459637,1.0115996781,41.2530826779,41.2530826779
 01/05  20:00:00,18.0616713512,2.64584707677,0.0,0.0,5.48122459637,1.0115996781,49.3612715389,49.3612715389
 01/05  21:00:00,18.5842935973,3.16846932285,0.0,0.0,5.48122459637,1.0115996781,58.6640026165,58.6640026165
 01/05  22:00:00,18.4960312289,3.08020695444,0.0,0.0,5.48122459637,1.0115996781,57.9117783626,57.9117783626
 01/05  23:00:00,18.9232876132,3.50746333872,0.0,0.0,5.48122459637,1.0115996781,65.174451981,65.174451981
 01/05  24:00:00,18.8003460382,3.38452176376,0.0,0.0,5.48122459637,1.0115996781,63.959662306,63.959662306
 01/06  01:00:00,19.2352619594,3.81943768489,0.0,0.0,5.48122459637,1.0115996781,71.1827637659,71.1827637659
 01/06  02:00:00,19.071136243,3.65531196855,0.0,0.0,5.48122459637,1.0115996781,69.3786502555,69.3786502555
 01/06  03:00:00,19.5406284096,4.12480413509,0.0,0.0,5.48122459637,1.0115996781,77.0647818833,77.0647818833
 01/06  04:00:00,19.3284193735,3.91259509904,0.0,0.0,5.48122459637,1.0115996781,74.5358689186,74.5358689186
 01/06  05:00:00,19.877492063,4.46166778853,0.0,0.0,5.48122459637,1.0115996781,83.6415790114,83.6415790114
 01/06  06:00:00,19.6734979909,4.25767371645,0.0,0.0,5.48122459637,1.0115996781,85.578383899,85.578383899
 01/06  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,129.545623852,129.545623852
 01/06  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,111.706781926,111.706781926
 01/06  09:00:00,54.7276042891,8.26623468974,0.0,0.0,38.3685721746,8.09279742479,91.6122926225,91.6122926225
 01/06  10:00:00,66.7636582352,8.32823976504,0.0,0.0,49.3310213673,9.10439710289,68.4120937256,68.4120937256
 01/06  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,45.2019375408,45.2019375408
 01/06  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,28.7319456012,28.7319456012
 01/06  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,17.8615053447,17.8615053447
 01/06  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.36223613754,8.36223613754
 01/06  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.70064385107,6.70064385107
 01/06  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.46113735536,7.46113735536
 01/06  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.7444358963,10.7444358963
 01/06  18:00:00,27.4454843236,1.00674515546,0.0,0.0,16.4436737891,4.04639871239,18.2450731703,18.2450731703
 01/06  19:00:00,17.0269973452,1.61117307078,0.0,0.0,5.48122459637,1.0115996781,29.3770295499,29.3770295499
 01/06  20:00:00,17.2968231678,1.88099889333,0.0,0.0,5.48122459637,1.0115996781,35.0349086693,35.0349086693
 01/06  21:00:00,17.6980414825,2.28221720802,0.0,0.0,5.48122459637,1.0115996781,42.1378784452,42.1378784452
 01/06  22:00:00,17.6653903412,2.24956606678,0.0,0.0,5.48122459637,1.0115996781,42.2521282723,42.2521282723
 01/06  23:00:00,17.8391188413,2.4232945668,0.0,0.0,5.48122459637,1.0115996781,44.8887586514,44.8887586514
 01/06  24:00:00,17.7558187818,2.33999450737,0.0,0.0,5.48122459637,1.0115996781,44.0908789517,44.0908789517
 01/07  01:00:00,17.9420166285,2.52619235402,0.0,0.0,5.48122459637,1.0115996781,46.8977920962,46.8977920962
 01/07  02:00:00,17.852549667,2.43672539253,0.0,0.0,5.48122459637,1.0115996781,46.0249308466,46.0249308466
 01/07  03:00:00,18.0251859023,2.60936162781,0.0,0.0,5.48122459637,1.0115996781,48.5310474743,48.5310474743
 01/07  04:00:00,17.9145609887,2.49873671428,0.0,0.0,5.48122459637,1.0115996781,47.2761594554,47.2761594554
 01/07  05:00:00,18.0752480425,2.65942376806,0.0,0.0,5.48122459637,1.0115996781,49.5391540462,49.5391540462
 01/07  06:00:00,17.9357513672,2.51992709273,0.0,0.0,5.48122459637,1.0115996781,47.7770702349,47.7770702349
 01/07  07:00:00,18.0544582768,2.6386340023,0.0,0.0,5.48122459637,1.0115996781,49.2220246381,49.2220246381
 01/07  08:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,68.1006883154,68.1006883154
 01/07  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,60.9485233777,60.9485233777
 01/07  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,52.9687137618,52.9687137618
 01/07  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,45.4781282024,45.4781282024
 01/07  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,36.3943117577,36.3943117577
 01/07  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,28.8460610394,28.8460610394
 01/07  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,22.2955118413,22.2955118413
 01/07  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,19.788265176,19.788265176
 01/07  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,20.1729504455,20.1729504455
 01/07  17:00:00,7.33257182874,0.839747554279,0.0,0.0,5.48122459637,1.0115996781,15.339367983,15.339367983
 01/07  18:00:00,13.6456162326,1.20412529146,0.0,0.0,5.48122459637,1.0115996781,22.1476038247,22.1476038247
 01/07  19:00:00,16.7869468549,1.37112258044,0.0,0.0,5.48122459637,1.0115996781,25.7267233172,25.7267233172
 01/07  20:00:00,16.9259637261,1.51013945167,0.0,0.0,5.48122459637,1.0115996781,28.0727242404,28.0727242404
 01/07  21:00:00,16.8341258666,1.41830159213,0.0,0.0,5.48122459637,1.0115996781,26.7442872336,26.7442872336
 01/07  22:00:00,16.9443037817,1.52847950719,0.0,0.0,5.48122459637,1.0115996781,28.4924569142,28.4924569142
 01/07  23:00:00,17.0181661544,1.6023418799,0.0,0.0,5.48122459637,1.0115996781,30.3474275958,30.3474275958
 01/07  24:00:00,17.3641293415,1.94830506706,0.0,0.0,5.48122459637,1.0115996781,36.4100335779,36.4100335779
 01/08  01:00:00,17.5771690195,2.16134474499,0.0,0.0,5.48122459637,1.0115996781,41.0591158709,41.0591158709
 01/08  02:00:00,18.0383290146,2.62250474011,0.0,0.0,5.48122459637,1.0115996781,49.0824716149,49.0824716149
 01/08  03:00:00,18.2218016252,2.80597735071,0.0,0.0,5.48122459637,1.0115996781,53.4954778981,53.4954778981
 01/08  04:00:00,18.7375815171,3.32175724267,0.0,0.0,5.48122459637,1.0115996781,62.2352832504,62.2352832504
 01/08  05:00:00,18.8429996636,3.4271753891,0.0,0.0,5.48122459637,1.0115996781,65.5685815883,65.5685815883
 01/08  06:00:00,19.4077660349,3.99194176039,0.0,0.0,5.48122459637,1.0115996781,74.8427475848,74.8427475848
 01/08  07:00:00,19.4059211092,3.99009683469,0.0,0.0,5.48122459637,1.0115996781,76.5982027375,76.5982027375
 01/08  08:00:00,16.7696725099,4.32818156876,0.0,0.0,5.48122459637,1.0115996781,81.1406796393,81.1406796393
 01/08  09:00:00,10.1121037075,3.61927943301,0.0,0.0,5.48122459637,1.0115996781,68.9423329367,68.9423329367
 01/08  10:00:00,9.88949756061,3.39667328615,0.0,0.0,5.48122459637,1.0115996781,63.1462409203,63.1462409203
 01/08  11:00:00,9.22611439587,2.7332901214,0.0,0.0,5.48122459637,1.0115996781,51.5094069057,51.5094069057
 01/08  12:00:00,8.83906044402,2.34623616956,0.0,0.0,5.48122459637,1.0115996781,43.3547104615,43.3547104615
 01/08  13:00:00,8.26980875399,1.77698447953,0.0,0.0,5.48122459637,1.0115996781,33.2281769589,33.2281769589
 01/08  14:00:00,8.06262390973,1.56979963526,0.0,0.0,5.48122459637,1.0115996781,28.8631665745,28.8631665745
 01/08  15:00:00,7.74647979724,1.25365552277,0.0,0.0,5.48122459637,1.0115996781,23.1847263783,23.1847263783
 01/08  16:00:00,7.74323921193,1.25041493746,0.0,0.0,5.48122459637,1.0115996781,22.8730415002,22.8730415002
 01/08  17:00:00,7.91292667694,1.42010240248,0.0,0.0,5.48122459637,1.0115996781,26.4635222258,26.4635222258
 01/08  18:00:00,14.6440283385,2.20253739733,0.0,0.0,5.48122459637,1.0115996781,40.7722199873,40.7722199873
 01/08  19:00:00,18.3437111545,2.92788688005,0.0,0.0,5.48122459637,1.0115996781,55.4830587098,55.4830587098
 01/08  20:00:00,19.1207212985,3.70489702408,0.0,0.0,5.48122459637,1.0115996781,69.0026882426,69.0026882426
 01/08  21:00:00,19.1974542998,3.78163002531,0.0,0.0,5.48122459637,1.0115996781,72.0975846666,72.0975846666
 01/08  22:00:00,19.7349969517,4.31917267726,0.0,0.0,5.48122459637,1.0115996781,80.5539278567,80.5539278567
 01/08  23:00:00,19.5835670568,4.16774278236,0.0,0.0,5.48122459637,1.0115996781,79.7013539568,79.7013539568
 01/08  24:00:00,20.2018034682,4.78597919378,0.0,0.0,5.48122459637,1.0115996781,91.3008070932,91.3008070932
 01/09  01:00:00,20.01312132,4.59729704551,0.0,0.0,5.48122459637,1.0115996781,98.0762819759,98.0762819759
 01/09  02:00:00,20.5708586996,5.15503442511,0.0,0.0,5.48122459637,1.0115996781,113.344883914,113.344883914
 01/09  03:00:00,20.1848368558,4.7690125813,0.0,0.0,5.48122459637,1.0115996781,114.518334463,114.518334463
 01/09  04:00:00,20.8454368398,5.42961256531,0.0,0.0,5.48122459637,1.0115996781,129.858913846,129.858913846
 01/09  05:00:00,20.3207788139,4.90495453943,0.0,0.0,5.48122459637,1.0115996781,126.813671746,126.813671746
 01/09  06:00:00,21.0704975686,5.6546732941,0.0,0.0,5.48122459637,1.0115996781,142.349141891,142.349141891
 01/09  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,181.449439365,181.449439365
 01/09  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,166.428811842,166.428811842
 01/09  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,134.982126133,134.982126133
 01/09  10:00:00,66.8022054844,8.36678701421,0.0,0.0,49.3310213673,9.10439710289,92.6175262508,92.6175262508
 01/09  11:00:00,66.7388562051,8.30343773492,0.0,0.0,49.3310213673,9.10439710289,69.4202527686,69.4202527686
 01/09  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,53.1108419029,53.1108419029
 01/09  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,43.5497118878,43.5497118878
 01/09  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,33.2583752865,33.2583752865
 01/09  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.0751950005,26.0751950005
 01/09  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.2974409494,22.2974409494
 01/09  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.093170996,25.093170996
 01/09  18:00:00,26.7448455635,1.79327306199,0.0,0.0,16.4436737891,4.04639871239,32.31502956,32.31502956
 01/09  19:00:00,17.8047339621,2.38890968762,0.0,0.0,5.48122459637,1.0115996781,44.2856815105,44.2856815105
 01/09  20:00:00,19.2166496148,3.80082534032,0.0,0.0,5.48122459637,1.0115996781,70.4210809806,70.4210809806
 01/09  21:00:00,18.6994552701,3.28363099564,0.0,0.0,5.48122459637,1.0115996781,61.7199797239,61.7199797239
 01/09  22:00:00,19.9015850796,4.48576080512,0.0,0.0,5.48122459637,1.0115996781,83.7310204851,83.7310204851
 01/09  23:00:00,19.1666726274,3.75084835289,0.0,0.0,5.48122459637,1.0115996781,71.9832260035,71.9832260035
 01/09  24:00:00,20.4390997882,5.02327551376,0.0,0.0,5.48122459637,1.0115996781,102.176234976,102.176234976
 01/10  01:00:00,19.5320828323,4.11625855784,0.0,0.0,5.48122459637,1.0115996781,92.3461608257,92.3461608257
 01/10  02:00:00,20.7488674302,5.33304315573,0.0,0.0,5.48122459637,1.0115996781,120.218462817,120.218462817
 01/10  03:00:00,19.77222126,4.35639698553,0.0,0.0,5.48122459637,1.0115996781,107.222259966,107.222259966
 01/10  04:00:00,20.9952719729,5.5794476984,0.0,0.0,5.48122459637,1.0115996781,133.845728569,133.845728569
 01/10  05:00:00,19.9698993863,4.5540751118,0.0,0.0,5.48122459637,1.0115996781,118.587434571,118.587434571
 01/10  06:00:00,21.1929646148,5.77714034035,0.0,0.0,5.48122459637,1.0115996781,144.112597007,144.112597007
 01/10  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,178.211284742,178.211284742
 01/10  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,159.985610498,159.985610498
 01/10  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,127.669096778,127.669096778
 01/10  10:00:00,66.8022054844,8.36678701421,0.0,0.0,49.3310213673,9.10439710289,92.7904569794,92.7904569794
 01/10  11:00:00,66.714054175,8.2786357048,0.0,0.0,49.3310213673,9.10439710289,76.020116791,76.020116791
 01/10  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,64.9864338644,64.9864338644
 01/10  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,56.0841401683,56.0841401683
 01/10  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,48.7762104282,48.7762104282
 01/10  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,44.5946056079,44.5946056079
 01/10  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,42.7481883047,42.7481883047
 01/10  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,46.063515639,46.063515639
 01/10  18:00:00,27.3743217534,2.42274925192,0.0,0.0,16.4436737891,4.04639871239,44.0931578204,44.0931578204
 01/10  19:00:00,18.016158261,2.60033398652,0.0,0.0,5.48122459637,1.0115996781,48.2571602291,48.2571602291
 01/10  20:00:00,19.2376549891,3.82183071468,0.0,0.0,5.48122459637,1.0115996781,71.2161784407,71.2161784407
 01/10  21:00:00,18.4929473622,3.07712308778,0.0,0.0,5.48122459637,1.0115996781,57.5140312309,57.5140312309
 01/10  22:00:00,19.6540414713,4.23821719687,0.0,0.0,5.48122459637,1.0115996781,79.3782335221,79.3782335221
 01/10  23:00:00,18.7113400497,3.29551577528,0.0,0.0,5.48122459637,1.0115996781,61.7839321636,61.7839321636
 01/10  24:00:00,19.8525604423,4.43673616783,0.0,0.0,5.48122459637,1.0115996781,83.3297441808,83.3297441808
 01/11  01:00:00,18.9787717697,3.56294749519,0.0,0.0,5.48122459637,1.0115996781,66.6468537411,66.6468537411
 01/11  02:00:00,20.1535209267,4.73769665227,0.0,0.0,5.48122459637,1.0115996781,91.5979639633,91.5979639633
 01/11  03:00:00,19.0954988444,3.67967456993,0.0,0.0,5.48122459637,1.0115996781,73.7641949915,73.7641949915
 01/11  04:00:00,20.2523771309,4.83655285646,0.0,0.0,5.48122459637,1.0115996781,97.2626654214,97.2626654214
 01/11  05:00:00,19.1411908304,3.72536655595,0.0,0.0,5.48122459637,1.0115996781,77.0289771518,77.0289771518
 01/11  06:00:00,20.2829719379,4.86714766345,0.0,0.0,5.48122459637,1.0115996781,99.2923738794,99.2923738794
 01/11  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,121.442815488,121.442815488
 01/11  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,100.432293492,100.432293492
 01/11  09:00:00,54.7276042891,8.26623468974,0.0,0.0,38.3685721746,8.09279742479,88.0097659391,88.0097659391
 01/11  10:00:00,66.7512572202,8.31583874998,0.0,0.0,49.3310213673,9.10439710289,79.0977539144,79.0977539144
 01/11  11:00:00,66.7636582352,8.32823976504,0.0,0.0,49.3310213673,9.10439710289,73.4033406059,73.4033406059
 01/11  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,65.2271349418,65.2271349418
 01/11  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,59.6147803564,59.6147803564
 01/11  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,53.182074308,53.182074308
 01/11  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,50.2369895556,50.2369895556
 01/11  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,49.9318638297,49.9318638297
 01/11  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,51.6408321583,51.6408321583
 01/11  18:00:00,27.4171519113,2.46557940981,0.0,0.0,16.4436737891,4.04639871239,45.1142838404,45.1142838404
 01/11  19:00:00,17.8813400064,2.46551573193,0.0,0.0,5.48122459637,1.0115996781,45.9161232317,45.9161232317
 01/11  20:00:00,18.9229372801,3.50711300563,0.0,0.0,5.48122459637,1.0115996781,65.5178615306,65.5178615306
 01/11  21:00:00,18.1101029887,2.6942787142,0.0,0.0,5.48122459637,1.0115996781,50.4647137092,50.4647137092
 01/11  22:00:00,19.0479522606,3.63212798615,0.0,0.0,5.48122459637,1.0115996781,68.0817999013,68.0817999013
 01/11  23:00:00,18.1872503219,2.77142604742,0.0,0.0,5.48122459637,1.0115996781,52.0306587479,52.0306587479
 01/11  24:00:00,19.1011819355,3.68535766104,0.0,0.0,5.48122459637,1.0115996781,69.2102194128,69.2102194128
 01/12  01:00:00,18.189812277,2.7739880025,0.0,0.0,5.48122459637,1.0115996781,52.1321889909,52.1321889909
 01/12  02:00:00,19.0912746704,3.6754503959,0.0,0.0,5.48122459637,1.0115996781,69.0839628613,69.0839628613
 01/12  03:00:00,18.1704667881,2.75464251363,0.0,0.0,5.48122459637,1.0115996781,51.7856919847,51.7856919847
 01/12  04:00:00,19.0539183159,3.63809404146,0.0,0.0,5.48122459637,1.0115996781,68.4044651753,68.4044651753
 01/12  05:00:00,18.1307071364,2.71488286198,0.0,0.0,5.48122459637,1.0115996781,51.0481420046,51.0481420046
 01/12  06:00:00,18.9744125008,3.55858822638,0.0,0.0,5.48122459637,1.0115996781,66.9296385487,66.9296385487
 01/12  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,81.9717097158,81.9717097158
 01/12  08:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,68.5642275919,68.5642275919
 01/12  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,57.6246956139,57.6246956139
 01/12  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,41.6106072664,41.6106072664
 01/12  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,27.1310243123,27.1310243123
 01/12  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.1383001154,21.1383001154
 01/12  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,21.3375783118,21.3375783118
 01/12  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.4288606229,18.4288606229
 01/12  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,17.9185812491,17.9185812491
 01/12  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.9163755499,18.9163755499
 01/12  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.7352058291,21.7352058291
 01/12  18:00:00,26.2627805447,1.31120804317,0.0,0.0,16.4436737891,4.04639871239,23.848168494,23.848168494
 01/12  19:00:00,16.9067072069,1.49088293241,0.0,0.0,5.48122459637,1.0115996781,27.6699546384,27.6699546384
 01/12  20:00:00,17.6225836456,2.20675937114,0.0,0.0,5.48122459637,1.0115996781,41.0761906531,41.0761906531
 01/12  21:00:00,17.1504674545,1.73464318006,0.0,0.0,5.48122459637,1.0115996781,32.459899476,32.459899476
 01/12  22:00:00,17.8185201625,2.40269588805,0.0,0.0,5.48122459637,1.0115996781,44.951654884,44.951654884
 01/12  23:00:00,17.3004338227,1.88460954819,0.0,0.0,5.48122459637,1.0115996781,35.4024018715,35.4024018715
 01/12  24:00:00,18.0557043086,2.63988003409,0.0,0.0,5.48122459637,1.0115996781,49.5319772942,49.5319772942
 01/13  01:00:00,17.4770727593,2.0612484848,0.0,0.0,5.48122459637,1.0115996781,38.7833390608,38.7833390608
 01/13  02:00:00,18.2685635893,2.85273931484,0.0,0.0,5.48122459637,1.0115996781,53.6132382546,53.6132382546
 01/13  03:00:00,17.6139864484,2.19816217393,0.0,0.0,5.48122459637,1.0115996781,41.3820250677,41.3820250677
 01/13  04:00:00,18.4079844499,2.99216017545,0.0,0.0,5.48122459637,1.0115996781,56.3005457382,56.3005457382
 01/13  05:00:00,17.6939626734,2.27813839896,0.0,0.0,5.48122459637,1.0115996781,42.9401497238,42.9401497238
 01/13  06:00:00,18.480666323,3.06484204858,0.0,0.0,5.48122459637,1.0115996781,57.7157935956,57.7157935956
 01/13  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,72.8560013734,72.8560013734
 01/13  08:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,61.2295923313,61.2295923313
 01/13  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,51.5313605589,51.5313605589
 01/13  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,39.3037596136,39.3037596136
 01/13  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,28.9652062443,28.9652062443
 01/13  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.0996386942,21.0996386942
 01/13  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,17.4076347907,17.4076347907
 01/13  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,13.1540824283,13.1540824283
 01/13  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.2643374567,11.2643374567
 01/13  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.5607297209,11.5607297209
 01/13  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,15.2681999178,15.2681999178
 01/13  18:00:00,26.0571906823,1.10561818079,0.0,0.0,16.4436737891,4.04639871239,20.0521691853,20.0521691853
 01/13  19:00:00,17.1837498423,1.76792556784,0.0,0.0,5.48122459637,1.0115996781,32.5990619688,32.5990619688
 01/13  20:00:00,17.3571105901,1.94128631563,0.0,0.0,5.48122459637,1.0115996781,36.2911657831,36.2911657831
 01/13  21:00:00,17.6807985206,2.26497424616,0.0,0.0,5.48122459637,1.0115996781,42.06709854,42.06709854
 01/13  22:00:00,17.6730844749,2.25726020048,0.0,0.0,5.48122459637,1.0115996781,42.458638423,42.458638423
 01/13  23:00:00,17.9935745797,2.57775030521,0.0,0.0,5.48122459637,1.0115996781,48.034260529,48.034260529
 01/13  24:00:00,17.9843379001,2.56851362567,0.0,0.0,5.48122459637,1.0115996781,48.5233082335,48.5233082335
 01/14  01:00:00,18.3357230392,2.91989876478,0.0,0.0,5.48122459637,1.0115996781,54.5310286666,54.5310286666
 01/14  02:00:00,18.3026837902,2.88685951572,0.0,0.0,5.48122459637,1.0115996781,54.7249667622,54.7249667622
 01/14  03:00:00,18.6803224393,3.26449816487,0.0,0.0,5.48122459637,1.0115996781,61.0648067216,61.0648067216
 01/14  04:00:00,18.6018937243,3.18606944986,0.0,0.0,5.48122459637,1.0115996781,60.5624334882,60.5624334882
 01/14  05:00:00,18.9933553737,3.57753109926,0.0,0.0,5.48122459637,1.0115996781,66.9914850455,66.9914850455
 01/14  06:00:00,18.8513921964,3.4355679219,0.0,0.0,5.48122459637,1.0115996781,65.4356546444,65.4356546444
 01/14  07:00:00,19.2367701426,3.8209458681,0.0,0.0,5.48122459637,1.0115996781,71.5912222893,71.5912222893
 01/14  08:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,100.047323163,100.047323163
 01/14  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,88.8213093698,88.8213093698
 01/14  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,71.9860982038,71.9860982038
 01/14  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,55.4329056521,55.4329056521
 01/14  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,42.9081100916,42.9081100916
 01/14  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,38.6510419632,38.6510419632
 01/14  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,35.0559677597,35.0559677597
 01/14  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,31.3081812814,31.3081812814
 01/14  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,31.194287886,31.194287886
 01/14  17:00:00,7.96149148947,1.468667215,0.0,0.0,5.48122459637,1.0115996781,26.5568976425,26.5568976425
 01/14  18:00:00,12.7631283353,1.80880406086,0.0,0.0,5.48122459637,1.0115996781,33.2137033814,33.2137033814
 01/14  19:00:00,18.7181102747,3.3022860002,0.0,0.0,5.48122459637,1.0115996781,61.3585117675,61.3585117675
 01/14  20:00:00,18.335994778,2.92017050352,0.0,0.0,5.48122459637,1.0115996781,54.5996455791,54.5996455791
 01/14  21:00:00,19.6194512416,4.20362696713,0.0,0.0,5.48122459637,1.0115996781,78.770914969,78.770914969
 01/14  22:00:00,18.7855619479,3.36973767346,0.0,0.0,5.48122459637,1.0115996781,63.2578159756,63.2578159756
 01/14  23:00:00,20.0647515495,4.64892727501,0.0,0.0,5.48122459637,1.0115996781,87.4679823213,87.4679823213
 01/14  24:00:00,19.1178832202,3.70205894569,0.0,0.0,5.48122459637,1.0115996781,69.6882747226,69.6882747226
 01/15  01:00:00,20.6400515776,5.22422730314,0.0,0.0,5.48122459637,1.0115996781,102.375958953,102.375958953
 01/15  02:00:00,19.645296861,4.22947258651,0.0,0.0,5.48122459637,1.0115996781,92.8062204716,92.8062204716
 01/15  03:00:00,21.1130823935,5.69725811899,0.0,0.0,5.48122459637,1.0115996781,129.484440787,129.484440787
 01/15  04:00:00,20.015871226,4.60004695153,0.0,0.0,5.48122459637,1.0115996781,116.468262476,116.468262476
 01/15  05:00:00,21.5446711528,6.12884687838,0.0,0.0,5.48122459637,1.0115996781,153.672435235,153.672435235
 01/15  06:00:00,20.3350001772,4.9191759027,0.0,0.0,5.48122459637,1.0115996781,136.40081955,136.40081955
 01/15  07:00:00,21.8197996024,6.40397532789,0.0,0.0,5.48122459637,1.0115996781,171.314491664,171.314491664
 01/15  08:00:00,17.5983568166,5.1568658755,0.0,0.0,5.48122459637,1.0115996781,150.572008989,150.572008989
 01/15  09:00:00,12.609388826,6.11656455149,0.0,0.0,5.48122459637,1.0115996781,156.019898121,156.019898121
 01/15  10:00:00,10.65633631,4.16351203549,0.0,0.0,5.48122459637,1.0115996781,104.105803341,104.105803341
 01/15  11:00:00,11.5961832158,5.10335894132,0.0,0.0,5.48122459637,1.0115996781,115.218819764,115.218819764
 01/15  12:00:00,10.0146756318,3.52185135734,0.0,0.0,5.48122459637,1.0115996781,75.2299342518,75.2299342518
 01/15  13:00:00,10.5581578662,4.06533359169,0.0,0.0,5.48122459637,1.0115996781,76.6946549119,76.6946549119
 01/15  14:00:00,9.26897742269,2.77615314822,0.0,0.0,5.48122459637,1.0115996781,51.6821755622,51.6821755622
 01/15  15:00:00,10.0605194903,3.56769521588,0.0,0.0,5.48122459637,1.0115996781,66.3148034118,66.3148034118
 01/15  16:00:00,9.17374367671,2.68091940225,0.0,0.0,5.48122459637,1.0115996781,49.8022631288,49.8022631288
 01/15  17:00:00,10.3661965417,3.87337226721,0.0,0.0,5.48122459637,1.0115996781,72.0789447497,72.0789447497
 01/15  18:00:00,14.4171450046,3.46282073012,0.0,0.0,5.48122459637,1.0115996781,65.8979744789,65.8979744789
 01/15  19:00:00,20.8312954221,5.41547114764,0.0,0.0,5.48122459637,1.0115996781,118.213312264,118.213312264
 01/15  20:00:00,20.0290524294,4.61322815494,0.0,0.0,5.48122459637,1.0115996781,121.158687829,121.158687829
 01/15  21:00:00,21.75117639,6.3353521155,0.0,0.0,5.48122459637,1.0115996781,169.619476897,169.619476897
 01/15  22:00:00,20.6151704607,5.19934618627,0.0,0.0,5.48122459637,1.0115996781,155.437272859,155.437272859
 01/15  23:00:00,21.970392248,6.55456797351,0.0,0.0,5.48122459637,1.0115996781,189.9125152,189.9125152
 01/15  24:00:00,20.7355127032,5.31968842872,0.0,0.0,5.48122459637,1.0115996781,170.62113936,170.62113936
 01/16  01:00:00,22.0037717251,6.58794745063,0.0,0.0,5.48122459637,1.0115996781,202.573232297,202.573232297
 01/16  02:00:00,20.7612720021,5.34544772765,0.0,0.0,5.48122459637,1.0115996781,182.625878914,182.625878914
 01/16  03:00:00,22.0353460116,6.61952173716,0.0,0.0,5.48122459637,1.0115996781,214.687289076,214.687289076
 01/16  04:00:00,20.7837775537,5.36795327924,0.0,0.0,5.48122459637,1.0115996781,193.493529406,193.493529406
 01/16  05:00:00,22.0603236718,6.64449939732,0.0,0.0,5.48122459637,1.0115996781,225.027166628,225.027166628
 01/16  06:00:00,20.8001682762,5.38434400175,0.0,0.0,5.48122459637,1.0115996781,202.383066697,202.383066697
 01/16  07:00:00,22.078153088,6.66232881352,0.0,0.0,5.48122459637,1.0115996781,231.81416793,231.81416793
 01/16  08:00:00,17.8329159233,5.3914249822,0.0,0.0,5.48122459637,1.0115996781,204.849981225,204.849981225
 01/16  09:00:00,13.1156246039,6.62280032939,0.0,0.0,5.48122459637,1.0115996781,230.089477493,230.089477493
 01/16  10:00:00,11.7870278532,5.29420357876,0.0,0.0,5.48122459637,1.0115996781,185.23124005,185.23124005
 01/16  11:00:00,13.023777622,6.5309533475,0.0,0.0,5.48122459637,1.0115996781,191.491457404,191.491457404
 01/16  12:00:00,11.5557708667,5.06294659219,0.0,0.0,5.48122459637,1.0115996781,148.009924276,148.009924276
 01/16  13:00:00,12.462372788,5.96954851353,0.0,0.0,5.48122459637,1.0115996781,155.697075326,155.697075326
 01/16  14:00:00,10.8844088243,4.39158454983,0.0,0.0,5.48122459637,1.0115996781,116.6184074,116.6184074
 01/16  15:00:00,11.9519512549,5.4591269804,0.0,0.0,5.48122459637,1.0115996781,130.49600794,130.49600794
 01/16  16:00:00,10.6252097317,4.13238545722,0.0,0.0,5.48122459637,1.0115996781,102.137251793,102.137251793
 01/16  17:00:00,11.8738496245,5.38102535,0.0,0.0,5.48122459637,1.0115996781,125.335735662,125.335735662
 01/16  18:00:00,15.2593221204,4.30499784595,0.0,0.0,5.48122459637,1.0115996781,108.336532729,108.336532729
 01/16  19:00:00,21.2911609827,5.87533670823,0.0,0.0,5.48122459637,1.0115996781,147.158857673,147.158857673
 01/16  20:00:00,20.1205732824,4.70474900791,0.0,0.0,5.48122459637,1.0115996781,130.585293348,130.585293348
 01/16  21:00:00,21.5321972722,6.11637299775,0.0,0.0,5.48122459637,1.0115996781,160.581869152,160.581869152
 01/16  22:00:00,20.2053257426,4.78950146817,0.0,0.0,5.48122459637,1.0115996781,136.108274861,136.108274861
 01/16  23:00:00,21.6267956547,6.21097138022,0.0,0.0,5.48122459637,1.0115996781,166.555870078,166.555870078
 01/16  24:00:00,20.2905449407,4.87472066628,0.0,0.0,5.48122459637,1.0115996781,141.472198727,141.472198727
 01/17  01:00:00,21.6924343562,6.27661008169,0.0,0.0,5.48122459637,1.0115996781,170.591307382,170.591307382
 01/17  02:00:00,20.3458841011,4.93005982664,0.0,0.0,5.48122459637,1.0115996781,144.982098201,144.982098201
 01/17  03:00:00,21.7552480813,6.33942380687,0.0,0.0,5.48122459637,1.0115996781,173.750937333,173.750937333
 01/17  04:00:00,20.391482959,4.97565868452,0.0,0.0,5.48122459637,1.0115996781,147.488178253,147.488178253
 01/17  05:00:00,21.7881177153,6.37229344084,0.0,0.0,5.48122459637,1.0115996781,175.519221784,175.519221784
 01/17  06:00:00,20.4009769196,4.98515264513,0.0,0.0,5.48122459637,1.0115996781,147.871579413,147.871579413
 01/17  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,213.464311335,213.464311335
 01/17  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,186.536272826,186.536272826
 01/17  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,165.309836887,165.309836887
 01/17  10:00:00,66.8524816466,8.41706317644,0.0,0.0,49.3310213673,9.10439710289,146.370419977,146.370419977
 01/17  11:00:00,66.8524816466,8.41706317644,0.0,0.0,49.3310213673,9.10439710289,134.450999467,134.450999467
 01/17  12:00:00,66.8524816466,8.41706317644,0.0,0.0,49.3310213673,9.10439710289,116.336072805,116.336072805
 01/17  13:00:00,60.3596573722,8.41706317644,0.0,0.0,43.8497967709,8.09279742479,100.123340657,100.123340657
 01/17  14:00:00,66.7016531599,8.26623468974,0.0,0.0,49.3310213673,9.10439710289,82.268069893,82.268069893
 01/17  15:00:00,66.72645519,8.29103671986,0.0,0.0,49.3310213673,9.10439710289,73.5346731411,73.5346731411
 01/17  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,68.2131472978,68.2131472978
 01/17  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,67.2366639112,67.2366639112
 01/17  18:00:00,27.9947980579,3.04322555639,0.0,0.0,16.4436737891,4.04639871239,55.7726576995,55.7726576995
 01/17  19:00:00,18.5880033658,3.17217909133,0.0,0.0,5.48122459637,1.0115996781,60.1916041367,60.1916041367
 01/17  20:00:00,19.9564746054,4.54065033093,0.0,0.0,5.48122459637,1.0115996781,92.342456808,92.342456808
 01/17  21:00:00,19.1979556062,3.78213133169,0.0,0.0,5.48122459637,1.0115996781,84.9229116121,84.9229116121
 01/17  22:00:00,20.3636482624,4.94782398796,0.0,0.0,5.48122459637,1.0115996781,110.558576746,110.558576746
 01/17  23:00:00,19.4452240154,4.02939974096,0.0,0.0,5.48122459637,1.0115996781,97.2487124834,97.2487124834
 01/17  24:00:00,20.5847646807,5.16894040623,0.0,0.0,5.48122459637,1.0115996781,120.33646039,120.33646039
 01/18  01:00:00,19.5983514784,4.18252720395,0.0,0.0,5.48122459637,1.0115996781,104.436603046,104.436603046
 01/18  02:00:00,20.7556265004,5.33980222595,0.0,0.0,5.48122459637,1.0115996781,127.64653929,127.64653929
 01/18  03:00:00,19.7309861696,4.31516189509,0.0,0.0,5.48122459637,1.0115996781,110.68890549,110.68890549
 01/18  04:00:00,20.887823951,5.47199967651,0.0,0.0,5.48122459637,1.0115996781,133.453557095,133.453557095
 01/18  05:00:00,19.8312807363,4.41545646187,0.0,0.0,5.48122459637,1.0115996781,115.213619445,115.213619445
 01/18  06:00:00,20.9736209753,5.55779670084,0.0,0.0,5.48122459637,1.0115996781,136.979525229,136.979525229
 01/18  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,165.515456334,165.515456334
 01/18  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,144.550713306,144.550713306
 01/18  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,112.600965681,112.600965681
 01/18  10:00:00,66.726791241,8.29137277086,0.0,0.0,49.3310213673,9.10439710289,78.8732946085,78.8732946085
 01/18  11:00:00,66.7636582352,8.32823976504,0.0,0.0,49.3310213673,9.10439710289,61.6711346612,61.6711346612
 01/18  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,46.8244171504,46.8244171504
 01/18  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,28.4474408027,28.4474408027
 01/18  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.06436909,19.06436909
 01/18  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.0511661537,25.0511661537
 01/18  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,29.43301808,29.43301808
 01/18  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,41.5995704102,41.5995704102
 01/18  18:00:00,27.8172371897,2.86566468824,0.0,0.0,16.4436737891,4.04639871239,52.3903029324,52.3903029324
 01/18  19:00:00,19.0048034384,3.58897916397,0.0,0.0,5.48122459637,1.0115996781,67.1722143737,67.1722143737
 01/18  20:00:00,21.1271581013,5.71133382679,0.0,0.0,5.48122459637,1.0115996781,125.400448466,125.400448466
 01/18  21:00:00,20.2513301696,4.83550589516,0.0,0.0,5.48122459637,1.0115996781,127.329537531,127.329537531
 01/18  22:00:00,21.7876544764,6.37183020193,0.0,0.0,5.48122459637,1.0115996781,169.655123389,169.655123389
 01/18  23:00:00,20.6611916114,5.24536733696,0.0,0.0,5.48122459637,1.0115996781,156.374651164,156.374651164
 01/18  24:00:00,21.9447948971,6.52897062265,0.0,0.0,5.48122459637,1.0115996781,189.839030973,189.839030973
 01/19  01:00:00,20.7296990201,5.31387474561,0.0,0.0,5.48122459637,1.0115996781,171.44295877,171.44295877
 01/19  02:00:00,21.9947875433,6.57896326885,0.0,0.0,5.48122459637,1.0115996781,204.540352511,204.540352511
 01/19  03:00:00,20.7634781578,5.34765388335,0.0,0.0,5.48122459637,1.0115996781,184.947226952,184.947226952
 01/19  04:00:00,22.0346917506,6.61886747618,0.0,0.0,5.48122459637,1.0115996781,217.856769834,217.856769834
 01/19  05:00:00,20.7897413274,5.37391705294,0.0,0.0,5.48122459637,1.0115996781,196.78270931,196.78270931
 01/19  06:00:00,22.0648250535,6.64900077899,0.0,0.0,5.48122459637,1.0115996781,229.207417327,229.207417327
 01/19  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,276.997308632,276.997308632
 01/19  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,271.929253629,271.929253629
 01/19  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,248.883803878,248.883803878
