Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  21:00:00,18.9878886565,3.57206438207,0.0,0.0,5.48122459637,1.0115996781,67.2877278695,67.2877278695
 02/06  22:00:00,20.4089296069,4.99310533242,0.0,0.0,5.48122459637,1.0115996781,98.0516952942,98.0516952942
 02/06  23:00:00,19.6384003852,4.22257611077,0.0,0.0,5.48122459637,1.0115996781,96.1044493416,96.1044493416
 02/06  24:00:00,20.9189177484,5.50309347394,0.0,0.0,5.48122459637,1.0115996781,127.65168429,127.65168429
 02/07  01:00:00,19.9284683691,4.5126440946,0.0,0.0,5.48122459637,1.0115996781,115.432002091,115.432002091
 02/07  02:00:00,21.1653082846,5.74948401014,0.0,0.0,5.48122459637,1.0115996781,142.331554929,142.331554929
 02/07  03:00:00,20.0972139115,4.68138963707,0.0,0.0,5.48122459637,1.0115996781,126.157622819,126.157622819
 02/07  04:00:00,21.3174882285,5.90166395401,0.0,0.0,5.48122459637,1.0115996781,151.33613765,151.33613765
 02/07  05:00:00,20.1977209313,4.78189665679,0.0,0.0,5.48122459637,1.0115996781,132.579835322,132.579835322
 02/07  06:00:00,21.4020542573,5.98622998284,0.0,0.0,5.48122459637,1.0115996781,156.9654615,156.9654615
 02/07  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,191.148282892,191.148282892
 02/07  08:00:00,38.3742932857,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,173.278523189,173.278523189
 02/07  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,139.662080149,139.662080149
 02/07  10:00:00,66.8022054844,8.36678701421,0.0,0.0,49.3310213673,9.10439710289,94.9210646631,94.9210646631
 02/07  11:00:00,66.72645519,8.29103671986,0.0,0.0,49.3310213673,9.10439710289,69.2490911531,69.2490911531
 02/07  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,50.414639505,50.414639505
 02/07  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,37.9314587524,37.9314587524
 02/07  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.6678682502,30.6678682502
 02/07  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,31.185205776,31.185205776
 02/07  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.9387517199,35.9387517199
 02/07  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,43.0708664149,43.0708664149
 02/07  18:00:00,24.2582145817,2.28097541352,0.0,0.0,16.4436737891,4.04639871239,41.608292728,41.608292728
 02/07  19:00:00,17.8852014664,2.46937719195,0.0,0.0,5.48122459637,1.0115996781,45.9332704635,45.9332704635
 02/07  20:00:00,19.2014928207,3.78566854626,0.0,0.0,5.48122459637,1.0115996781,70.7374963925,70.7374963925
 02/07  21:00:00,18.5818805338,3.16605625938,0.0,0.0,5.48122459637,1.0115996781,59.4251049316,59.4251049316
 02/07  22:00:00,19.855854026,4.44002975153,0.0,0.0,5.48122459637,1.0115996781,83.554632891,83.554632891
 02/07  23:00:00,19.1124560269,3.69663175245,0.0,0.0,5.48122459637,1.0115996781,71.8815251191,71.8815251191
 02/07  24:00:00,20.6346010902,5.21877681575,0.0,0.0,5.48122459637,1.0115996781,110.778509583,110.778509583
 02/08  01:00:00,19.6290252002,4.2132009257,0.0,0.0,5.48122459637,1.0115996781,99.34207198,99.34207198
 02/08  02:00:00,21.0661415784,5.65031730393,0.0,0.0,5.48122459637,1.0115996781,133.257762706,133.257762706
 02/08  03:00:00,19.9510638083,4.53523953387,0.0,0.0,5.48122459637,1.0115996781,117.681118483,117.681118483
 02/08  04:00:00,21.4801016806,6.06427740618,0.0,0.0,5.48122459637,1.0115996781,153.91242252,153.91242252
 02/08  05:00:00,20.2837894426,4.86796516816,0.0,0.0,5.48122459637,1.0115996781,135.175915382,135.175915382
 02/08  06:00:00,21.7862531806,6.37042890618,0.0,0.0,5.48122459637,1.0115996781,170.089196834,170.089196834
 02/08  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,212.206708654,212.206708654
 02/08  08:00:00,38.3742932857,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,200.951300611,200.951300611
 02/08  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,172.121026994,172.121026994
 02/08  10:00:00,66.8524816466,8.41706317644,0.0,0.0,49.3310213673,9.10439710289,134.802203589,134.802203589
 02/08  11:00:00,66.8524816466,8.41706317644,0.0,0.0,49.3310213673,9.10439710289,107.327568063,107.327568063
 02/08  12:00:00,66.7519293222,8.31651085197,0.0,0.0,49.3310213673,9.10439710289,79.1873267014,79.1873267014
 02/08  13:00:00,60.2460319306,8.30343773492,0.0,0.0,43.8497967709,8.09279742479,65.2628146571,65.2628146571
 02/08  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,61.1489771272,61.1489771272
 02/08  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,63.9056854584,63.9056854584
 02/08  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,64.7954873896,64.7954873896
 02/08  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,70.4579444487,70.4579444487
 02/08  18:00:00,25.4450704465,3.46783127833,0.0,0.0,16.4436737891,4.04639871239,63.3303460304,63.3303460304
 02/08  19:00:00,19.4094588927,3.99363461826,0.0,0.0,5.48122459637,1.0115996781,89.9322719197,89.9322719197
 02/08  20:00:00,21.1120571378,5.69623286337,0.0,0.0,5.48122459637,1.0115996781,140.494311175,140.494311175
 02/08  21:00:00,20.2554219656,4.83959769116,0.0,0.0,5.48122459637,1.0115996781,137.157406221,137.157406221
 02/08  22:00:00,21.6164256763,6.20060140187,0.0,0.0,5.48122459637,1.0115996781,172.227330323,172.227330323
 02/08  23:00:00,20.6626425019,5.24681822744,0.0,0.0,5.48122459637,1.0115996781,162.831878099,162.831878099
 02/08  24:00:00,21.8130704315,6.39724615706,0.0,0.0,5.48122459637,1.0115996781,191.817760526,191.817760526
 02/09  01:00:00,20.8102952266,5.3944709521,0.0,0.0,5.48122459637,1.0115996781,178.656789629,178.656789629
 02/09  02:00:00,21.8481325304,6.43230825593,0.0,0.0,5.48122459637,1.0115996781,203.797934882,203.797934882
 02/09  03:00:00,20.8479492488,5.43212497436,0.0,0.0,5.48122459637,1.0115996781,189.016075676,189.016075676
 02/09  04:00:00,21.8764714027,6.46064712828,0.0,0.0,5.48122459637,1.0115996781,213.576089906,213.576089906
 02/09  05:00:00,20.8794641383,5.46363986381,0.0,0.0,5.48122459637,1.0115996781,197.60789355,197.60789355
 02/09  06:00:00,21.8992279922,6.48340371769,0.0,0.0,5.48122459637,1.0115996781,221.530320393,221.530320393
 02/09  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,274.19573851,274.19573851
 02/09  08:00:00,38.3742932857,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,261.475212252,261.475212252
 02/09  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,217.789613446,217.789613446
 02/09  10:00:00,66.8524816466,8.41706317644,0.0,0.0,49.3310213673,9.10439710289,163.402542262,163.402542262
 02/09  11:00:00,66.8524816466,8.41706317644,0.0,0.0,49.3310213673,9.10439710289,119.234602501,119.234602501
 02/09  12:00:00,66.8022054844,8.36678701421,0.0,0.0,49.3310213673,9.10439710289,87.8820399915,87.8820399915
 02/09  13:00:00,60.2088288855,8.26623468974,0.0,0.0,43.8497967709,8.09279742479,74.5742445906,74.5742445906
 02/09  14:00:00,66.7636582352,8.32823976504,0.0,0.0,49.3310213673,9.10439710289,57.1614415756,57.1614415756
 02/09  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,43.8619889267,43.8619889267
 02/09  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,36.4252143141,36.4252143141
 02/09  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,36.7029847422,36.7029847422
 02/09  18:00:00,22.5098898645,2.01981736298,0.0,0.0,16.4436737891,4.04639871239,36.5461205176,36.5461205176
 02/09  19:00:00,17.8358582827,2.42003400827,0.0,0.0,5.48122459637,1.0115996781,44.8897958804,44.8897958804
 02/09  20:00:00,19.1463189163,3.73049464186,0.0,0.0,5.48122459637,1.0115996781,69.2523787119,69.2523787119
 02/09  21:00:00,18.4961083809,3.08028410647,0.0,0.0,5.48122459637,1.0115996781,57.7230657852,57.7230657852
 02/09  22:00:00,19.6002966226,4.18447234815,0.0,0.0,5.48122459637,1.0115996781,78.0678344597,78.0678344597
 02/09  23:00:00,18.7589780796,3.34315380516,0.0,0.0,5.48122459637,1.0115996781,62.9080778231,62.9080778231
 02/09  24:00:00,19.9692470483,4.55342277388,0.0,0.0,5.48122459637,1.0115996781,85.1392763281,85.1392763281
 02/10  01:00:00,19.1204633776,3.70463910313,0.0,0.0,5.48122459637,1.0115996781,73.9431634483,73.9431634483
 02/10  02:00:00,20.2183406813,4.80251640688,0.0,0.0,5.48122459637,1.0115996781,97.5444228587,97.5444228587
 02/10  03:00:00,19.2600384804,3.84421420595,0.0,0.0,5.48122459637,1.0115996781,83.3059230776,83.3059230776
 02/10  04:00:00,20.3923253204,4.97650104597,0.0,0.0,5.48122459637,1.0115996781,107.275769671,107.275769671
 02/10  05:00:00,19.3938674983,3.97804322384,0.0,0.0,5.48122459637,1.0115996781,91.4266976656,91.4266976656
 02/10  06:00:00,20.5073911161,5.09156684168,0.0,0.0,5.48122459637,1.0115996781,114.014019917,114.014019917
 02/10  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,142.867206665,142.867206665
 02/10  08:00:00,38.3742932857,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,123.949643195,123.949643195
 02/10  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,103.334112382,103.334112382
 02/10  10:00:00,66.7016531599,8.26623468974,0.0,0.0,49.3310213673,9.10439710289,85.3210356581,85.3210356581
 02/10  11:00:00,66.714054175,8.2786357048,0.0,0.0,49.3310213673,9.10439710289,79.2699527004,79.2699527004
 02/10  12:00:00,66.7388562051,8.30343773492,0.0,0.0,49.3310213673,9.10439710289,74.6295375741,74.6295375741
 02/10  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,70.1108783508,70.1108783508
 02/10  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,62.9406756674,62.9406756674
 02/10  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,58.326798459,58.326798459
 02/10  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,56.333638873,56.333638873
 02/10  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,57.5422199722,57.5422199722
 02/10  18:00:00,23.152980925,2.66290842348,0.0,0.0,16.4436737891,4.04639871239,48.8887370855,48.8887370855
 02/10  19:00:00,18.0445226336,2.62869835916,0.0,0.0,5.48122459637,1.0115996781,49.0913459152,49.0913459152
 02/10  20:00:00,19.1718321696,3.75600789514,0.0,0.0,5.48122459637,1.0115996781,70.3825310603,70.3825310603
 02/10  21:00:00,18.350375944,2.93455166955,0.0,0.0,5.48122459637,1.0115996781,55.1170666108,55.1170666108
 02/10  22:00:00,19.3507625948,3.93493832032,0.0,0.0,5.48122459637,1.0115996781,73.9816406631,73.9816406631
 02/10  23:00:00,18.4009210001,2.98509672564,0.0,0.0,5.48122459637,1.0115996781,56.1647826838,56.1647826838
 02/10  24:00:00,19.4085178259,3.99269355143,0.0,0.0,5.48122459637,1.0115996781,75.1999508532,75.1999508532
 02/11  01:00:00,18.4645784322,3.04875415773,0.0,0.0,5.48122459637,1.0115996781,57.4547810624,57.4547810624
 02/11  02:00:00,19.4750386437,4.05921436924,0.0,0.0,5.48122459637,1.0115996781,76.5701719084,76.5701719084
 02/11  03:00:00,18.5044653208,3.08864104629,0.0,0.0,5.48122459637,1.0115996781,58.2671034439,58.2671034439
 02/11  04:00:00,19.5287291341,4.11290485967,0.0,0.0,5.48122459637,1.0115996781,77.6693176845,77.6693176845
 02/11  05:00:00,18.5279549481,3.11213067364,0.0,0.0,5.48122459637,1.0115996781,58.7473198278,58.7473198278
 02/11  06:00:00,19.5364046721,4.12058039766,0.0,0.0,5.48122459637,1.0115996781,77.8599214443,77.8599214443
 02/11  07:00:00,18.5284281236,3.11260384911,0.0,0.0,5.48122459637,1.0115996781,58.7690874899,58.7690874899
 02/11  08:00:00,17.7333922975,8.26623468974,0.0,0.0,5.48122459637,1.0115996781,103.251697776,103.251697776
 02/11  09:00:00,15.7706586423,8.26623468974,0.0,0.0,5.48122459637,2.0231993562,84.0451793817,84.0451793817
 02/11  10:00:00,25.5295775087,8.32823976504,0.0,0.0,13.1549390313,4.04639871239,70.9896238211,70.9896238211
 02/11  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,58.8413630332,58.8413630332
 02/11  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,45.9512956141,45.9512956141
 02/11  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,37.0655714272,37.0655714272
 02/11  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,30.6005381018,30.6005381018
 02/11  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,28.4390551966,28.4390551966
 02/11  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,29.0464811786,29.0464811786
 02/11  17:00:00,7.65550425797,1.16267998351,0.0,0.0,5.48122459637,1.0115996781,21.1172974082,21.1172974082
 02/11  18:00:00,7.83695914721,1.34413487274,0.0,0.0,5.48122459637,1.0115996781,25.1279668706,25.1279668706
 02/11  19:00:00,17.6953941371,2.27956986266,0.0,0.0,5.48122459637,1.0115996781,42.3215861664,42.3215861664
 02/11  20:00:00,17.5103717269,2.09454745243,0.0,0.0,5.48122459637,1.0115996781,39.5238335811,39.5238335811
 02/11  21:00:00,18.4266154791,3.01079120463,0.0,0.0,5.48122459637,1.0115996781,56.1664710036,56.1664710036
 02/11  22:00:00,17.9394646744,2.52364039992,0.0,0.0,5.48122459637,1.0115996781,47.8043918116,47.8043918116
 02/11  23:00:00,18.9181466887,3.50232241423,0.0,0.0,5.48122459637,1.0115996781,65.5640209444,65.5640209444
 02/11  24:00:00,18.3658699237,2.95004564922,0.0,0.0,5.48122459637,1.0115996781,56.06430411,56.06430411
 02/12  01:00:00,19.4548393964,4.03901512191,0.0,0.0,5.48122459637,1.0115996781,75.8649780826,75.8649780826
 02/12  02:00:00,18.7832201292,3.3673958547,0.0,0.0,5.48122459637,1.0115996781,64.1418066344,64.1418066344
 02/12  03:00:00,19.9379465962,4.52212232172,0.0,0.0,5.48122459637,1.0115996781,85.1712781807,85.1712781807
 02/12  04:00:00,19.2454931995,3.82966892503,0.0,0.0,5.48122459637,1.0115996781,74.4756589789,74.4756589789
 02/12  05:00:00,20.5318340258,5.11600975135,0.0,0.0,5.48122459637,1.0115996781,105.212243816,105.212243816
 02/12  06:00:00,19.6680307915,4.25220651704,0.0,0.0,5.48122459637,1.0115996781,97.2201605349,97.2201605349
 02/12  07:00:00,20.9466343148,5.5308100403,0.0,0.0,5.48122459637,1.0115996781,127.564257154,127.564257154
 02/12  08:00:00,13.9792402578,4.51208265002,0.0,0.0,5.48122459637,1.0115996781,112.375912794,112.375912794
 02/12  09:00:00,11.8351991284,5.3423748539,0.0,0.0,5.48122459637,1.0115996781,122.235730312,122.235730312
 02/12  10:00:00,10.2701607363,3.77733646181,0.0,0.0,5.48122459637,1.0115996781,81.412014952,81.412014952
 02/12  11:00:00,10.489900775,3.99707650056,0.0,0.0,5.48122459637,1.0115996781,74.3767118474,74.3767118474
 02/12  12:00:00,9.02066304139,2.52783876692,0.0,0.0,5.48122459637,1.0115996781,47.5442374007,47.5442374007
 02/12  13:00:00,9.21151519411,2.71869091964,0.0,0.0,5.48122459637,1.0115996781,50.3890667191,50.3890667191
 02/12  14:00:00,8.2180285427,1.72520426824,0.0,0.0,5.48122459637,1.0115996781,32.3369900687,32.3369900687
 02/12  15:00:00,8.34893151213,1.85610723766,0.0,0.0,5.48122459637,1.0115996781,34.2448324902,34.2448324902
 02/12  16:00:00,7.76008383107,1.2672595566,0.0,0.0,5.48122459637,1.0115996781,23.6746021645,23.6746021645
 02/12  17:00:00,8.25740877867,1.76458450421,0.0,0.0,5.48122459637,1.0115996781,32.555180844,32.555180844
 02/12  18:00:00,8.18566107099,1.69283679653,0.0,0.0,5.48122459637,1.0115996781,31.8291987172,31.8291987172
 02/12  19:00:00,18.4356091636,3.0197848891,0.0,0.0,5.48122459637,1.0115996781,56.2179764694,56.2179764694
 02/12  20:00:00,18.4049081921,2.98908391761,0.0,0.0,5.48122459637,1.0115996781,56.6663185543,56.6663185543
 02/12  21:00:00,19.7558856649,4.34006139041,0.0,0.0,5.48122459637,1.0115996781,81.2962679149,81.2962679149
 02/12  22:00:00,19.1293970523,3.7135727778,0.0,0.0,5.48122459637,1.0115996781,70.58186756,70.58186756
 02/12  23:00:00,20.4355671328,5.01974285835,0.0,0.0,5.48122459637,1.0115996781,97.1435616881,97.1435616881
 02/12  24:00:00,19.5775021428,4.16167786835,0.0,0.0,5.48122459637,1.0115996781,89.3995056448,89.3995056448
 02/13  01:00:00,20.7549803242,5.33915604971,0.0,0.0,5.48122459637,1.0115996781,116.203631508,116.203631508
 02/13  02:00:00,19.755977412,4.34015313755,0.0,0.0,5.48122459637,1.0115996781,102.371908045,102.371908045
 02/13  03:00:00,20.934323094,5.51849881956,0.0,0.0,5.48122459637,1.0115996781,127.573152422,127.573152422
 02/13  04:00:00,19.9058278323,4.49000355786,0.0,0.0,5.48122459637,1.0115996781,112.336999485,112.336999485
 02/13  05:00:00,21.0919264003,5.67610212586,0.0,0.0,5.48122459637,1.0115996781,136.655923291,136.655923291
 02/13  06:00:00,20.0234416798,4.60761740535,0.0,0.0,5.48122459637,1.0115996781,119.708907325,119.708907325
 02/13  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,182.297756599,182.297756599
 02/13  08:00:00,38.3742932857,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,153.11162147,153.11162147
 02/13  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,127.805481086,127.805481086
 02/13  10:00:00,66.8524816466,8.41706317644,0.0,0.0,49.3310213673,9.10439710289,104.651149226,104.651149226
 02/13  11:00:00,66.726791241,8.29137277086,0.0,0.0,49.3310213673,9.10439710289,86.8905380237,86.8905380237
 02/13  12:00:00,66.72645519,8.29103671986,0.0,0.0,49.3310213673,9.10439710289,74.3663645127,74.3663645127
 02/13  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,64.7262801748,64.7262801748
 02/13  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,55.5627988234,55.5627988234
 02/13  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,52.5548881878,52.5548881878
 02/13  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,51.6466091598,51.6466091598
 02/13  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,53.0752839751,53.0752839751
 02/13  18:00:00,23.0621679902,2.57209548874,0.0,0.0,16.4436737891,4.04639871239,46.9697854779,46.9697854779
 02/13  19:00:00,18.0663006348,2.6504763603,0.0,0.0,5.48122459637,1.0115996781,49.2753758208,49.2753758208
 02/13  20:00:00,19.2593767847,3.84355251027,0.0,0.0,5.48122459637,1.0115996781,71.6902132666,71.6902132666
 02/13  21:00:00,18.4794491352,3.06362486071,0.0,0.0,5.48122459637,1.0115996781,57.2870297522,57.2870297522
 02/13  22:00:00,19.605414132,4.18958985755,0.0,0.0,5.48122459637,1.0115996781,78.4760046486,78.4760046486
 02/13  23:00:00,18.7566644596,3.34084018518,0.0,0.0,5.48122459637,1.0115996781,61.9218738449,61.9218738449
 02/13  24:00:00,19.9636822016,4.54785792712,0.0,0.0,5.48122459637,1.0115996781,86.8745461982,86.8745461982
 02/14  01:00:00,18.9546505421,3.53882626767,0.0,0.0,5.48122459637,1.0115996781,70.1691205944,70.1691205944
 02/14  02:00:00,20.0722120773,4.6563878028,0.0,0.0,5.48122459637,1.0115996781,92.7414084095,92.7414084095
 02/14  03:00:00,19.0123860121,3.59656173766,0.0,0.0,5.48122459637,1.0115996781,74.0693571107,74.0693571107
 02/14  04:00:00,20.1457881327,4.72996385827,0.0,0.0,5.48122459637,1.0115996781,96.7197569232,96.7197569232
 02/14  05:00:00,19.0500033838,3.63417910933,0.0,0.0,5.48122459637,1.0115996781,76.4384221968,76.4384221968
 02/14  06:00:00,20.170038481,4.75421420649,0.0,0.0,5.48122459637,1.0115996781,98.3586127883,98.3586127883
 02/14  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,120.863798285,120.863798285
 02/14  08:00:00,38.3742932857,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,100.268918906,100.268918906
 02/14  09:00:00,54.7276042891,8.26623468974,0.0,0.0,38.3685721746,8.09279742479,85.2147991699,85.2147991699
 02/14  10:00:00,66.7512572202,8.31583874998,0.0,0.0,49.3310213673,9.10439710289,71.9550341767,71.9550341767
 02/14  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,59.4097676516,59.4097676516
 02/14  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,49.2019600492,49.2019600492
 02/14  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,42.7945726509,42.7945726509
 02/14  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.6058827489,35.6058827489
 02/14  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,32.4965173961,32.4965173961
 02/14  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.7487857911,30.7487857911
 02/14  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,31.5985391997,31.5985391997
 02/14  18:00:00,22.1081535978,1.61808109632,0.0,0.0,16.4436737891,4.04639871239,29.243521156,29.243521156
 02/14  19:00:00,17.3085849451,1.89276067068,0.0,0.0,5.48122459637,1.0115996781,35.2090894176,35.2090894176
 02/14  20:00:00,18.288362321,2.87253804649,0.0,0.0,5.48122459637,1.0115996781,53.1743865508,53.1743865508
 02/14  21:00:00,17.7907911749,2.37496690045,0.0,0.0,5.48122459637,1.0115996781,44.6115114585,44.6115114585
 02/14  22:00:00,18.626404126,3.2105798515,0.0,0.0,5.48122459637,1.0115996781,59.6712094278,59.6712094278
 02/14  23:00:00,18.0110886088,2.59526433432,0.0,0.0,5.48122459637,1.0115996781,48.9355615248,48.9355615248
 02/14  24:00:00,18.8817765105,3.46595223605,0.0,0.0,5.48122459637,1.0115996781,64.624198426,64.624198426
 02/15  01:00:00,18.2097411905,2.79391691608,0.0,0.0,5.48122459637,1.0115996781,52.859538734,52.859538734
 02/15  02:00:00,19.0932617907,3.67743751622,0.0,0.0,5.48122459637,1.0115996781,68.7544538795,68.7544538795
 02/15  03:00:00,18.3657244361,2.94990016167,0.0,0.0,5.48122459637,1.0115996781,55.9488128642,55.9488128642
 02/15  04:00:00,19.2797746948,3.86395042031,0.0,0.0,5.48122459637,1.0115996781,72.4028501047,72.4028501047
 02/15  05:00:00,18.5025747484,3.08675047392,0.0,0.0,5.48122459637,1.0115996781,58.6575657747,58.6575657747
 02/15  06:00:00,19.4265275423,4.01070326783,0.0,0.0,5.48122459637,1.0115996781,75.2832419343,75.2832419343
 02/15  07:00:00,23.7316630244,8.31583874998,0.0,0.0,5.48122459637,1.0115996781,98.3475726971,98.3475726971
 02/15  08:00:00,38.2854698743,8.32823976504,0.0,0.0,21.9248983855,5.05799839049,87.2993850191,87.2993850191
 02/15  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,77.1625739371,77.1625739371
 02/15  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,68.0103125755,68.0103125755
 02/15  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,61.6135347443,61.6135347443
 02/15  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,54.9556304643,54.9556304643
 02/15  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,51.9355254452,51.9355254452
 02/15  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,47.2263010446,47.2263010446
 02/15  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,46.2779888456,46.2779888456
 02/15  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,46.6556533178,46.6556533178
 02/15  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,47.4624565003,47.4624565003
 02/15  18:00:00,22.745563329,2.25549082753,0.0,0.0,16.4436737891,4.04639871239,41.3043547274,41.3043547274
 02/15  19:00:00,17.6929428811,2.27711860664,0.0,0.0,5.48122459637,1.0115996781,42.4733947753,42.4733947753
 02/15  20:00:00,18.6698169036,3.25399262911,0.0,0.0,5.48122459637,1.0115996781,60.8477715884,60.8477715884
 02/15  21:00:00,17.9626217572,2.54679748278,0.0,0.0,5.48122459637,1.0115996781,47.7722452276,47.7722452276
 02/15  22:00:00,18.8791166029,3.46329232842,0.0,0.0,5.48122459637,1.0115996781,64.9953543243,64.9953543243
 02/15  23:00:00,18.0620262025,2.64620192803,0.0,0.0,5.48122459637,1.0115996781,49.7472878077,49.7472878077
 02/15  24:00:00,18.9572918229,3.54146754841,0.0,0.0,5.48122459637,1.0115996781,66.5961164857,66.5961164857
 02/16  01:00:00,18.0947226884,2.67889841398,0.0,0.0,5.48122459637,1.0115996781,50.4349666749,50.4349666749
 02/16  02:00:00,18.9639485275,3.54812425299,0.0,0.0,5.48122459637,1.0115996781,66.8138097252,66.8138097252
 02/16  03:00:00,18.0756083375,2.659784063,0.0,0.0,5.48122459637,1.0115996781,50.1195559869,50.1195559869
 02/16  04:00:00,18.9298425824,3.51401830793,0.0,0.0,5.48122459637,1.0115996781,66.2161331413,66.2161331413
 02/16  05:00:00,18.0323793429,2.61655506844,0.0,0.0,5.48122459637,1.0115996781,49.3522535896,49.3522535896
 02/16  06:00:00,18.8473256452,3.43150137072,0.0,0.0,5.48122459637,1.0115996781,64.7258514006,64.7258514006
 02/16  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,79.9860732267,79.9860732267
 02/16  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,66.1711134266,66.1711134266
 02/16  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,53.5613725043,53.5613725043
 02/16  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,42.763764938,42.763764938
 02/16  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.0302314703,35.0302314703
 02/16  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,27.6533514235,27.6533514235
 02/16  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,23.6904431286,23.6904431286
 02/16  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,16.8925120454,16.8925120454
 02/16  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.7100000737,11.7100000737
 02/16  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.7219595834,9.7219595834
 02/16  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.61287895567,9.61287895567
 02/16  18:00:00,20.8907991352,0.400726633731,0.0,0.0,16.4436737891,4.04639871239,7.3439878569,7.3439878569
 02/16  19:00:00,16.4880074873,1.0721832128,0.0,0.0,5.48122459637,1.0115996781,19.6048951887,19.6048951887
 02/16  20:00:00,16.2900357866,0.874211512101,0.0,0.0,5.48122459637,1.0115996781,16.2546645608,16.2546645608
 02/16  21:00:00,16.6340020017,1.21817772726,0.0,0.0,5.48122459637,1.0115996781,22.6835273793,22.6835273793
 02/16  22:00:00,16.3317503023,0.9159260278,0.0,0.0,5.48122459637,1.0115996781,17.143911854,17.143911854
 02/16  23:00:00,16.6507399301,1.23491565564,0.0,0.0,5.48122459637,1.0115996781,23.1372189847,23.1372189847
 02/16  24:00:00,16.4105925729,0.99476829846,0.0,0.0,5.48122459637,1.0115996781,18.7384218034,18.7384218034
 02/17  01:00:00,16.8823086095,1.46648433504,0.0,0.0,5.48122459637,1.0115996781,27.5921962868,27.5921962868
 02/17  02:00:00,16.600611196,1.18478692158,0.0,0.0,5.48122459637,1.0115996781,22.4064426381,22.4064426381
 02/17  03:00:00,17.1234129212,1.7075886467,0.0,0.0,5.48122459637,1.0115996781,32.2256653281,32.2256653281
 02/17  04:00:00,16.7920117638,1.37618748936,0.0,0.0,5.48122459637,1.0115996781,26.082530917,26.082530917
 02/17  05:00:00,17.3747812141,1.95895693964,0.0,0.0,5.48122459637,1.0115996781,37.0374420447,37.0374420447
 02/17  06:00:00,16.9745840129,1.55875973845,0.0,0.0,5.48122459637,1.0115996781,29.5754983554,29.5754983554
 02/17  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,58.5011300925,58.5011300925
 02/17  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,46.3976489533,46.3976489533
 02/17  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,40.0238240452,40.0238240452
 02/17  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,33.0918839839,33.0918839839
 02/17  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,28.7884796162,28.7884796162
 02/17  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.1725426928,25.1725426928
 02/17  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,23.800539364,23.800539364
 02/17  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.9505761836,19.9505761836
 02/17  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.5651598293,19.5651598293
 02/17  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.3020681017,21.3020681017
 02/17  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,24.2999660964,24.2999660964
 02/17  18:00:00,21.8595901878,1.36951768636,0.0,0.0,16.4436737891,4.04639871239,24.9475126495,24.9475126495
 02/17  19:00:00,17.0068518878,1.5910276133,0.0,0.0,5.48122459637,1.0115996781,29.6746653809,29.6746653809
 02/17  20:00:00,17.7611252533,2.34530097882,0.0,0.0,5.48122459637,1.0115996781,43.5736942235,43.5736942235
 02/17  21:00:00,17.3410647378,1.92524046331,0.0,0.0,5.48122459637,1.0115996781,36.307193636,36.307193636
 02/17  22:00:00,18.0435548081,2.62773053364,0.0,0.0,5.48122459637,1.0115996781,49.0129877735,49.0129877735
 02/17  23:00:00,17.5517299375,2.135905663,0.0,0.0,5.48122459637,1.0115996781,40.4423576397,40.4423576397
 02/17  24:00:00,18.3286320842,2.91280780972,0.0,0.0,5.48122459637,1.0115996781,54.4692866993,54.4692866993
 02/18  01:00:00,17.7993758752,2.38355160069,0.0,0.0,5.48122459637,1.0115996781,45.2506224969,45.2506224969
 02/18  02:00:00,18.6215010315,3.20567675705,0.0,0.0,5.48122459637,1.0115996781,60.0727872318,60.0727872318
 02/18  03:00:00,18.0197331156,2.60390884113,0.0,0.0,5.48122459637,1.0115996781,49.5237081889,49.5237081889
 02/18  04:00:00,18.8867159772,3.4708917027,0.0,0.0,5.48122459637,1.0115996781,65.1500986987,65.1500986987
 02/18  05:00:00,18.2229142166,2.80708994215,0.0,0.0,5.48122459637,1.0115996781,53.458095871,53.458095871
 02/18  06:00:00,19.1240573568,3.70823308232,0.0,0.0,5.48122459637,1.0115996781,69.6911262895,69.6911262895
 02/18  07:00:00,18.4117831999,2.99595892548,0.0,0.0,5.48122459637,1.0115996781,57.1084161367,57.1084161367
 02/18  08:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,97.9973104105,97.9973104105
 02/18  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,81.6155546648,81.6155546648
 02/18  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,75.262628478,75.262628478
 02/18  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,68.8441787127,68.8441787127
 02/18  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,62.1910021683,62.1910021683
 02/18  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,58.6166295579,58.6166295579
 02/18  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,55.0296134101,55.0296134101
 02/18  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,53.7266731323,53.7266731323
 02/18  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,52.618188358,52.618188358
 02/18  17:00:00,8.49382019658,2.00099592211,0.0,0.0,5.48122459637,1.0115996781,36.8203955694,36.8203955694
 02/18  18:00:00,8.386978203,1.89415392853,0.0,0.0,5.48122459637,1.0115996781,35.3045331355,35.3045331355
 02/18  19:00:00,18.278056438,2.86223216354,0.0,0.0,5.48122459637,1.0115996781,53.5409209443,53.5409209443
 02/18  20:00:00,17.7689583317,2.35313405723,0.0,0.0,5.48122459637,1.0115996781,44.1963529117,44.1963529117
 02/18  21:00:00,18.7324064388,3.31658216429,0.0,0.0,5.48122459637,1.0115996781,62.3040882894,62.3040882894
 02/18  22:00:00,18.0148038082,2.59897953371,0.0,0.0,5.48122459637,1.0115996781,48.9311004192,48.9311004192
 02/18  23:00:00,18.9632771725,3.54745289803,0.0,0.0,5.48122459637,1.0115996781,66.7965762678,66.7965762678
 02/18  24:00:00,18.1559299036,2.7401056291,0.0,0.0,5.48122459637,1.0115996781,51.6658841089,51.6658841089
 02/19  01:00:00,19.1317038508,3.71587957633,0.0,0.0,5.48122459637,1.0115996781,70.0902961549,70.0902961549
 02/19  02:00:00,18.2638881065,2.84806383202,0.0,0.0,5.48122459637,1.0115996781,53.7583880802,53.7583880802
 02/19  03:00:00,19.2445181881,3.82869391367,0.0,0.0,5.48122459637,1.0115996781,72.2970153781,72.2970153781
 02/19  04:00:00,18.3423091253,2.92648485082,0.0,0.0,5.48122459637,1.0115996781,55.2727679369,55.2727679369
 02/19  05:00:00,19.3284064885,3.91258221405,0.0,0.0,5.48122459637,1.0115996781,73.9374889417,73.9374889417
 02/19  06:00:00,18.3942983711,2.97847409665,0.0,0.0,5.48122459637,1.0115996781,56.2689791769,56.2689791769
 02/19  07:00:00,19.4012540509,3.98542977642,0.0,0.0,5.48122459637,1.0115996781,75.3541007806,75.3541007806
 02/19  08:00:00,10.951943113,2.97195217191,0.0,0.0,5.48122459637,1.0115996781,56.1446221723,56.1446221723
 02/19  09:00:00,10.1900556236,3.69723134913,0.0,0.0,5.48122459637,1.0115996781,69.8652100002,69.8652100002
 02/19  10:00:00,8.99015896968,2.49733469522,0.0,0.0,5.48122459637,1.0115996781,47.207935452,47.207935452
 02/19  11:00:00,9.37141673483,2.87859246036,0.0,0.0,5.48122459637,1.0115996781,54.3810279427,54.3810279427
 02/19  12:00:00,8.33259807865,1.83977380419,0.0,0.0,5.48122459637,1.0115996781,34.8801091591,34.8801091591
 02/19  13:00:00,8.63190855967,2.1390842852,0.0,0.0,5.48122459637,1.0115996781,40.4883001342,40.4883001342
 02/19  14:00:00,7.87539891448,1.38257464002,0.0,0.0,5.48122459637,1.0115996781,26.3364973584,26.3364973584
 02/19  15:00:00,8.11953843598,1.62671416152,0.0,0.0,5.48122459637,1.0115996781,30.9050406929,30.9050406929
 02/19  16:00:00,7.66835625211,1.17553197765,0.0,0.0,5.48122459637,1.0115996781,22.4706487106,22.4706487106
 02/19  17:00:00,8.17350167905,1.68067740458,0.0,0.0,5.48122459637,1.0115996781,31.9353692898,31.9353692898
 02/19  18:00:00,7.9382209857,1.44539671123,0.0,0.0,5.48122459637,1.0115996781,27.5473665267,27.5473665267
 02/19  19:00:00,16.1675544729,2.23889686515,0.0,0.0,5.48122459637,1.0115996781,42.420286186,42.420286186
 02/19  20:00:00,17.3131689201,1.89734464563,0.0,0.0,5.48122459637,1.0115996781,36.0210579814,36.0210579814
 02/19  21:00:00,18.1240417115,2.70821743705,0.0,0.0,5.48122459637,1.0115996781,51.2502106319,51.2502106319
 02/19  22:00:00,17.5258105893,2.10998631479,0.0,0.0,5.48122459637,1.0115996781,40.0220270365,40.0220270365
 02/19  23:00:00,18.2906299146,2.87480564009,0.0,0.0,5.48122459637,1.0115996781,54.388194963,54.388194963
 02/19  24:00:00,17.6171146537,2.20129037921,0.0,0.0,5.48122459637,1.0115996781,41.7376834903,41.7376834903
 02/20  01:00:00,18.3807134016,2.96488912709,0.0,0.0,5.48122459637,1.0115996781,56.0962397431,56.0962397431
 02/20  02:00:00,17.6545996813,2.23877540685,0.0,0.0,5.48122459637,1.0115996781,42.4452637052,42.4452637052
 02/20  03:00:00,18.4030238923,2.98719961782,0.0,0.0,5.48122459637,1.0115996781,56.5165408255,56.5165408255
 02/20  04:00:00,17.6645390085,2.24871473403,0.0,0.0,5.48122459637,1.0115996781,42.6314166617,42.6314166617
 02/20  05:00:00,18.4007762972,2.9849520227,0.0,0.0,5.48122459637,1.0115996781,56.4716435128,56.4716435128
 02/20  06:00:00,17.6570328008,2.24120852634,0.0,0.0,5.48122459637,1.0115996781,42.4896666937,42.4896666937
 02/20  07:00:00,18.3892987076,2.97347443318,0.0,0.0,5.48122459637,1.0115996781,56.2517735708,56.2517735708
 02/20  08:00:00,10.1843684846,2.20437754345,0.0,0.0,5.48122459637,1.0115996781,41.7892632622,41.7892632622
 02/20  09:00:00,9.29376116004,2.80093688558,0.0,0.0,5.48122459637,1.0115996781,52.9403836396,52.9403836396
 02/20  10:00:00,8.23119982501,1.73837555055,0.0,0.0,5.48122459637,1.0115996781,32.7595265766,32.7595265766
 02/20  11:00:00,7.99251789767,1.49969362321,0.0,0.0,5.48122459637,1.0115996781,28.1082123058,28.1082123058
 02/20  12:00:00,7.04298496795,0.55016069349,0.0,0.0,5.48122459637,1.0115996781,10.2519944713,10.2519944713
 02/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  19:00:00,13.9631410006,0.0344833927604,0.0,0.0,5.48122459637,1.0115996781,0.892773198094,0.892773198094
 02/20  20:00:00,16.1286449802,0.712820705695,0.0,0.0,5.48122459637,1.0115996781,13.5319809689,13.5319809689
 02/20  21:00:00,16.2845907134,0.868766438921,0.0,0.0,5.48122459637,1.0115996781,16.6106670095,16.6106670095
 02/20  22:00:00,16.8961297356,1.48030546112,0.0,0.0,5.48122459637,1.0115996781,27.6970017186,27.6970017186
 02/20  23:00:00,16.728719934,1.31289565953,0.0,0.0,5.48122459637,1.0115996781,24.9081039293,24.9081039293
 02/20  24:00:00,17.3419475293,1.9261232548,0.0,0.0,5.48122459637,1.0115996781,36.0164432606,36.0164432606
 02/21  01:00:00,17.03536195,1.61953767558,0.0,0.0,5.48122459637,1.0115996781,30.6920964046,30.6920964046
 02/21  02:00:00,17.6665222843,2.25069800987,0.0,0.0,5.48122459637,1.0115996781,42.0901574678,42.0901574678
 02/21  03:00:00,17.2570275713,1.8412032968,0.0,0.0,5.48122459637,1.0115996781,34.9029456605,34.9029456605
 02/21  04:00:00,17.9465285112,2.53070423669,0.0,0.0,5.48122459637,1.0115996781,47.3619350788,47.3619350788
 02/21  05:00:00,17.4594459096,2.04362163518,0.0,0.0,5.48122459637,1.0115996781,38.7573912714,38.7573912714
 02/21  06:00:00,18.1819406826,2.7661164081,0.0,0.0,5.48122459637,1.0115996781,51.7938049027,51.7938049027
 02/21  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,69.5126153871,69.5126153871
 02/21  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,59.9803571133,59.9803571133
 02/21  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,48.7987448014,48.7987448014
 02/21  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.5651700079,35.5651700079
 02/21  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,23.5850989018,23.5850989018
 02/21  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,13.5177384824,13.5177384824
 02/21  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,9.03293430098,9.03293430098
 02/21  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.95797921997,6.95797921997
 02/21  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.35926994026,6.35926994026
 02/21  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.0407889155,6.0407889155
 02/21  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.72811864691,6.72811864691
 02/21  18:00:00,21.2858152428,0.79574274134,0.0,0.0,16.4436737891,4.04639871239,14.4170343953,14.4170343953
 02/21  19:00:00,15.6006970647,1.67203945686,0.0,0.0,5.48122459637,1.0115996781,30.5626615075,30.5626615075
 02/21  20:00:00,17.7260358972,2.3102116227,0.0,0.0,5.48122459637,1.0115996781,43.0204022068,43.0204022068
 02/21  21:00:00,18.4598615566,3.0440372821,0.0,0.0,5.48122459637,1.0115996781,56.583462452,56.583462452
 02/21  22:00:00,18.4958994233,3.08007514884,0.0,0.0,5.48122459637,1.0115996781,57.8319801281,57.8319801281
 02/21  23:00:00,19.0443192362,3.62849496175,0.0,0.0,5.48122459637,1.0115996781,67.7388907022,67.7388907022
 02/21  24:00:00,18.8584249575,3.44260068302,0.0,0.0,5.48122459637,1.0115996781,64.929260127,64.929260127
 02/22  01:00:00,19.396705187,3.98088091258,0.0,0.0,5.48122459637,1.0115996781,74.5368725177,74.5368725177
 02/22  02:00:00,19.1135673595,3.69774308508,0.0,0.0,5.48122459637,1.0115996781,69.9600042164,69.9600042164
 02/22  03:00:00,19.6715430426,4.25571876809,0.0,0.0,5.48122459637,1.0115996781,79.8358776226,79.8358776226
 02/22  04:00:00,19.3298050025,3.91398072807,0.0,0.0,5.48122459637,1.0115996781,74.2270856364,74.2270856364
 02/22  05:00:00,19.9032761962,4.48745192172,0.0,0.0,5.48122459637,1.0115996781,84.3004054169,84.3004054169
 02/22  06:00:00,19.4970690147,4.08124474025,0.0,0.0,5.48122459637,1.0115996781,77.5462065069,77.5462065069
 02/22  07:00:00,23.7323351264,8.31651085197,0.0,0.0,5.48122459637,1.0115996781,120.981107041,120.981107041
 02/22  08:00:00,36.7362981324,8.26623468974,0.0,0.0,21.9248983855,5.05799839049,105.463146517,105.463146517
 02/22  09:00:00,54.7772083493,8.31583874998,0.0,0.0,38.3685721746,8.09279742479,82.5070132449,82.5070132449
 02/22  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,55.7381290027,55.7381290027
 02/22  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,33.8588117652,33.8588117652
 02/22  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,17.1609143276,17.1609143276
 02/22  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,8.3852977501,8.3852977501
 02/22  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.63006922394,5.63006922394
 02/22  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.50325367053,4.50325367053
 02/22  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.88580156973,3.88580156973
 02/22  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.09813344617,4.09813344617
 02/22  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/22  19:00:00,14.3860717906,0.45741418282,0.0,0.0,5.48122459637,1.0115996781,8.31612267305,8.31612267305
 02/22  20:00:00,16.4261203551,1.01029608063,0.0,0.0,5.48122459637,1.0115996781,18.6095990163,18.6095990163
 02/22  21:00:00,17.3314454668,1.9156211923,0.0,0.0,5.48122459637,1.0115996781,35.44853132,35.44853132
 02/22  22:00:00,17.1472330076,1.73140873315,0.0,0.0,5.48122459637,1.0115996781,32.2063236642,32.2063236642
 02/22  23:00:00,17.9771437381,2.56131946364,0.0,0.0,5.48122459637,1.0115996781,47.6293063805,47.6293063805
 02/22  24:00:00,17.5022302579,2.08640598341,0.0,0.0,5.48122459637,1.0115996781,38.9593053154,38.9593053154
 02/23  01:00:00,18.3864872231,2.97066294859,0.0,0.0,5.48122459637,1.0115996781,55.4455117488,55.4455117488
 02/23  02:00:00,17.7634148399,2.3475905654,0.0,0.0,5.48122459637,1.0115996781,43.9568974751,43.9568974751
 02/23  03:00:00,18.6813339812,3.26550970674,0.0,0.0,5.48122459637,1.0115996781,61.1299628614,61.1299628614
 02/23  04:00:00,17.9723647721,2.55654049768,0.0,0.0,5.48122459637,1.0115996781,47.9637646603,47.9637646603
 02/23  05:00:00,18.9255197005,3.509695426,0.0,0.0,5.48122459637,1.0115996781,65.8508478234,65.8508478234
 02/23  06:00:00,18.1366927406,2.72086846614,0.0,0.0,5.48122459637,1.0115996781,51.1123187885,51.1123187885
 02/23  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,94.1296519434,94.1296519434
 02/23  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,73.1145105068,73.1145105068
 02/23  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,52.6150226742,52.6150226742
 02/23  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,33.2289513475,33.2289513475
 02/23  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,14.4467401331,14.4467401331
 02/23  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.76814423918,5.76814423918
 02/23  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,3.03096424415,3.03096424415
 02/23  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.817483356694,0.817483356694
 02/23  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.00419567387513,0.00419567387513
 02/23  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.581976247782,0.581976247782
 02/23  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  22:00:00,15.8030778663,0.387253591853,0.0,0.0,5.48122459637,1.0115996781,7.03072181662,7.03072181662
 02/23  23:00:00,16.1739306763,0.758106401804,0.0,0.0,5.48122459637,1.0115996781,14.1619853915,14.1619853915
 02/23  24:00:00,16.4345421716,1.01871789715,0.0,0.0,5.48122459637,1.0115996781,18.9306489072,18.9306489072
 02/24  01:00:00,16.5570246751,1.14120040064,0.0,0.0,5.48122459637,1.0115996781,21.3009732203,21.3009732203
 02/24  02:00:00,16.8029750157,1.38715074126,0.0,0.0,5.48122459637,1.0115996781,25.8804320706,25.8804320706
 02/24  03:00:00,16.8501901513,1.43436587687,0.0,0.0,5.48122459637,1.0115996781,26.8475520048,26.8475520048
 02/24  04:00:00,17.1116771674,1.69585289297,0.0,0.0,5.48122459637,1.0115996781,31.7052136778,31.7052136778
 02/24  05:00:00,17.1060027626,1.69017848813,0.0,0.0,5.48122459637,1.0115996781,31.6931122154,31.6931122154
 02/24  06:00:00,17.3647889128,1.94896463836,0.0,0.0,5.48122459637,1.0115996781,36.4877770279,36.4877770279
 02/24  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,54.2635510458,54.2635510458
 02/24  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,42.8184218057,42.8184218057
 02/24  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,26.7719339163,26.7719339163
 02/24  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.8111550056,11.8111550056
 02/24  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.48598415345,7.48598415345
 02/24  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.16052799634,6.16052799634
 02/24  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,5.33892579413,5.33892579413
 02/24  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.9234182552,3.9234182552
 02/24  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.31975708969,3.31975708969
 02/24  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.09742207465,3.09742207465
 02/24  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.92743761277,3.92743761277
 02/24  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/24  19:00:00,14.9697407634,1.04108315563,0.0,0.0,5.48122459637,1.0115996781,18.8033918667,18.8033918667
 02/24  20:00:00,16.8365474465,1.42072317208,0.0,0.0,5.48122459637,1.0115996781,26.3848039975,26.3848039975
 02/24  21:00:00,17.7882592194,2.37243494496,0.0,0.0,5.48122459637,1.0115996781,43.7556073812,43.7556073812
 02/24  22:00:00,17.511844779,2.09602050458,0.0,0.0,5.48122459637,1.0115996781,39.2783164595,39.2783164595
 02/24  23:00:00,18.4102994695,2.99447519499,0.0,0.0,5.48122459637,1.0115996781,55.4963769964,55.4963769964
 02/24  24:00:00,17.9567488541,2.54092457964,0.0,0.0,5.48122459637,1.0115996781,47.8471336275,47.8471336275
 02/25  01:00:00,18.9541490562,3.53832478175,0.0,0.0,5.48122459637,1.0115996781,65.8691508261,65.8691508261
 02/25  02:00:00,18.3747268667,2.95890259227,0.0,0.0,5.48122459637,1.0115996781,55.9341583882,55.9341583882
 02/25  03:00:00,19.4416850187,4.02586074424,0.0,0.0,5.48122459637,1.0115996781,75.2342112266,75.2342112266
 02/25  04:00:00,18.7561339405,3.34030966607,0.0,0.0,5.48122459637,1.0115996781,63.3347196974,63.3347196974
 02/25  05:00:00,19.8778489458,4.46202467129,0.0,0.0,5.48122459637,1.0115996781,83.6782353534,83.6782353534
 02/25  06:00:00,19.0862587201,3.67043444565,0.0,0.0,5.48122459637,1.0115996781,69.7486262556,69.7486262556
 02/25  07:00:00,20.2731809573,4.85735668281,0.0,0.0,5.48122459637,1.0115996781,91.393472995,91.393472995
 02/25  08:00:00,14.7615391672,8.26871489275,0.0,0.0,5.48122459637,1.0115996781,115.406211954,115.406211954
