Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  09:00:00,15.8078616875,8.30343773492,0.0,0.0,5.48122459637,2.0231993562,92.4061664049,92.4061664049
 02/25  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,62.8691903348,62.8691903348
 02/25  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,40.3638895691,40.3638895691
 02/25  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,25.6363363446,25.6363363446
 02/25  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,16.9628751134,16.9628751134
 02/25  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.0423709592,10.0423709592
 02/25  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,8.03877143499,8.03877143499
 02/25  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.23633694604,7.23633694604
 02/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  18:00:00,6.81294195145,0.320117676981,0.0,0.0,5.48122459637,1.0115996781,5.80937211474,5.80937211474
 02/25  19:00:00,14.6670677832,0.738410175406,0.0,0.0,5.48122459637,1.0115996781,13.4467462904,13.4467462904
 02/25  20:00:00,17.4557756365,2.03995136208,0.0,0.0,5.48122459637,1.0115996781,37.6733462005,37.6733462005
 02/25  21:00:00,17.4606391097,2.04481483521,0.0,0.0,5.48122459637,1.0115996781,38.0330166756,38.0330166756
 02/25  22:00:00,18.2774466242,2.86162234976,0.0,0.0,5.48122459637,1.0115996781,53.1757209378,53.1757209378
 02/25  23:00:00,17.6784660236,2.26264174913,0.0,0.0,5.48122459637,1.0115996781,42.185768461,42.185768461
 02/25  24:00:00,18.614704809,3.19888053457,0.0,0.0,5.48122459637,1.0115996781,59.6532184073,59.6532184073
 02/26  01:00:00,17.9606871133,2.54486283879,0.0,0.0,5.48122459637,1.0115996781,47.5978004283,47.5978004283
 02/26  02:00:00,18.9591220808,3.54329780638,0.0,0.0,5.48122459637,1.0115996781,66.3077199059,66.3077199059
 02/26  03:00:00,18.1998847279,2.78406045341,0.0,0.0,5.48122459637,1.0115996781,52.1899220152,52.1899220152
 02/26  04:00:00,19.2675054866,3.85168121213,0.0,0.0,5.48122459637,1.0115996781,72.2825142916,72.2825142916
 02/26  05:00:00,18.4272945919,3.01147031743,0.0,0.0,5.48122459637,1.0115996781,56.5709365141,56.5709365141
 02/26  06:00:00,19.5403843187,4.12456004423,0.0,0.0,5.48122459637,1.0115996781,77.5893726244,77.5893726244
 02/26  07:00:00,18.6328211358,3.2169968613,0.0,0.0,5.48122459637,1.0115996781,60.537186073,60.537186073
 02/26  08:00:00,10.6989147202,4.20609044571,0.0,0.0,5.48122459637,1.0115996781,79.1612919479,79.1612919479
 02/26  09:00:00,9.20248187513,2.70965760066,0.0,0.0,5.48122459637,1.0115996781,50.7778802944,50.7778802944
 02/26  10:00:00,8.92442845391,2.43160417945,0.0,0.0,5.48122459637,1.0115996781,45.3237043491,45.3237043491
 02/26  11:00:00,7.38931229658,0.896488022117,0.0,0.0,5.48122459637,1.0115996781,16.5318798679,16.5318798679
 02/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  20:00:00,15.4508977909,0.035073516473,0.0,0.0,5.48122459637,1.0115996781,0.908051469518,0.908051469518
 02/26  21:00:00,16.2157461579,0.799921883447,0.0,0.0,5.48122459637,1.0115996781,15.0788036134,15.0788036134
 02/26  22:00:00,16.235131069,0.819306794564,0.0,0.0,5.48122459637,1.0115996781,15.6096033579,15.6096033579
 02/26  23:00:00,16.769586217,1.35376194254,0.0,0.0,5.48122459637,1.0115996781,25.2927578383,25.2927578383
 02/26  24:00:00,16.6108155403,1.1949912658,0.0,0.0,5.48122459637,1.0115996781,22.625813021,22.625813021
 02/27  01:00:00,17.1358025961,1.71997832161,0.0,0.0,5.48122459637,1.0115996781,32.1471994022,32.1471994022
 02/27  02:00:00,16.8291333524,1.41330907792,0.0,0.0,5.48122459637,1.0115996781,26.7796123551,26.7796123551
 02/27  03:00:00,17.3665006034,1.95067632894,0.0,0.0,5.48122459637,1.0115996781,36.4907507684,36.4907507684
 02/27  04:00:00,16.9907777759,1.57495350141,0.0,0.0,5.48122459637,1.0115996781,29.8649338385,29.8649338385
 02/27  05:00:00,17.5406334505,2.12480917602,0.0,0.0,5.48122459637,1.0115996781,39.795854693,39.795854693
 02/27  06:00:00,17.0923254047,1.67650113023,0.0,0.0,5.48122459637,1.0115996781,31.8338751127,31.8338751127
 02/27  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,58.3332155327,58.3332155327
 02/27  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,41.3105600301,41.3105600301
 02/27  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,28.6243245034,28.6243245034
 02/27  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,16.7942666509,16.7942666509
 02/27  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.0883383591,10.0883383591
 02/27  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.13368612601,8.13368612601
 02/27  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.81700150849,6.81700150849
 02/27  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.41918722693,5.41918722693
 02/27  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.3964130711,5.3964130711
 02/27  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.52812587142,5.52812587142
 02/27  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.9221006958,5.9221006958
 02/27  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/27  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/27  20:00:00,16.0001290172,0.584304742707,0.0,0.0,5.48122459637,1.0115996781,10.7608730736,10.7608730736
 02/27  21:00:00,16.1318142611,0.715989986599,0.0,0.0,5.48122459637,1.0115996781,13.3771110548,13.3771110548
 02/27  22:00:00,16.1897683115,0.773944037068,0.0,0.0,5.48122459637,1.0115996781,14.7669092532,14.7669092532
 02/27  23:00:00,16.5793765727,1.1635522982,0.0,0.0,5.48122459637,1.0115996781,21.7576131761,21.7576131761
 02/27  24:00:00,16.3890793491,0.973255074599,0.0,0.0,5.48122459637,1.0115996781,18.4943054254,18.4943054254
 02/28  01:00:00,16.764907231,1.34908295653,0.0,0.0,5.48122459637,1.0115996781,25.256822498,25.256822498
 02/28  02:00:00,16.4970401045,1.08121583002,0.0,0.0,5.48122459637,1.0115996781,20.5868956322,20.5868956322
 02/28  03:00:00,16.861700747,1.44587647255,0.0,0.0,5.48122459637,1.0115996781,27.1320098986,27.1320098986
 02/28  04:00:00,16.5830009695,1.167176695,0.0,0.0,5.48122459637,1.0115996781,22.2892222146,22.2892222146
 02/28  05:00:00,16.960486272,1.54466199758,0.0,0.0,5.48122459637,1.0115996781,29.0363570396,29.0363570396
 02/28  06:00:00,16.6298294143,1.21400513984,0.0,0.0,5.48122459637,1.0115996781,23.2259209187,23.2259209187
 02/28  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,42.94941613,42.94941613
 02/28  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,28.1020787272,28.1020787272
 02/28  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,15.7322588553,15.7322588553
 02/28  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.4921172246,9.4921172246
 02/28  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.10873458067,7.10873458067
 02/28  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.79516153196,5.79516153196
 02/28  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,4.76507328312,4.76507328312
 02/28  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.63648738812,3.63648738812
 02/28  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.63564341184,3.63564341184
 02/28  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.57338842761,3.57338842761
 02/28  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.31202025763,4.31202025763
 02/28  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/28  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  21:00:00,16.0138664261,0.598042151683,0.0,0.0,5.48122459637,1.0115996781,11.0921497535,11.0921497535
 02/28  22:00:00,16.1362171662,0.720392891739,0.0,0.0,5.48122459637,1.0115996781,13.5626307653,13.5626307653
 02/28  23:00:00,16.3035230802,0.887698805769,0.0,0.0,5.48122459637,1.0115996781,16.682601682,16.682601682
 02/28  24:00:00,17.0026512547,1.58682698021,0.0,0.0,5.48122459637,1.0115996781,29.9217158967,29.9217158967
 03/01  01:00:00,16.8891178298,1.47329355538,0.0,0.0,5.48122459637,1.0115996781,27.7719928275,27.7719928275
 03/01  02:00:00,17.7739161105,2.35809183605,0.0,0.0,5.48122459637,1.0115996781,44.4833766902,44.4833766902
 03/01  03:00:00,17.4269871278,2.01116285332,0.0,0.0,5.48122459637,1.0115996781,37.8608313417,37.8608313417
 03/01  04:00:00,18.5100386286,3.09421435411,0.0,0.0,5.48122459637,1.0115996781,58.380127389,58.380127389
 03/01  05:00:00,17.9601372332,2.54431295876,0.0,0.0,5.48122459637,1.0115996781,47.8881742915,47.8881742915
 03/01  06:00:00,19.0380532029,3.62222892839,0.0,0.0,5.48122459637,1.0115996781,68.3569010261,68.3569010261
 03/01  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,90.2850593843,90.2850593843
 03/01  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,78.9768450957,78.9768450957
 03/01  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,67.0356568853,67.0356568853
 03/01  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,53.5543854951,53.5543854951
 03/01  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,37.9095089994,37.9095089994
 03/01  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.4733426478,22.4733426478
 03/01  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,16.9083210308,16.9083210308
 03/01  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.2773749634,11.2773749634
 03/01  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.13427447477,9.13427447477
 03/01  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.06233914745,9.06233914745
 03/01  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.64693022938,9.64693022938
 03/01  18:00:00,21.2459918834,0.755919381899,0.0,0.0,16.4436737891,4.04639871239,13.6926303202,13.6926303202
 03/01  19:00:00,15.3129869117,1.38432930389,0.0,0.0,5.48122459637,1.0115996781,25.2338547848,25.2338547848
 03/01  20:00:00,17.0813626462,1.66553837178,0.0,0.0,5.48122459637,1.0115996781,31.0318305421,31.0318305421
 03/01  21:00:00,17.3834558659,1.9676315914,0.0,0.0,5.48122459637,1.0115996781,36.2746401856,36.2746401856
 03/01  22:00:00,17.4565649196,2.04074064512,0.0,0.0,5.48122459637,1.0115996781,38.2463386373,38.2463386373
 03/01  23:00:00,17.7367286664,2.3209043919,0.0,0.0,5.48122459637,1.0115996781,42.9451299945,42.9451299945
 03/01  24:00:00,17.7750768538,2.35925257934,0.0,0.0,5.48122459637,1.0115996781,44.4263504314,44.4263504314
 03/02  01:00:00,18.0278719895,2.61204771508,0.0,0.0,5.48122459637,1.0115996781,48.4792230425,48.4792230425
 03/02  02:00:00,17.9637857137,2.54796143928,0.0,0.0,5.48122459637,1.0115996781,48.1249425754,48.1249425754
 03/02  03:00:00,18.2978850141,2.88206073962,0.0,0.0,5.48122459637,1.0115996781,53.5927854741,53.5927854741
 03/02  04:00:00,18.2775031996,2.86167892515,0.0,0.0,5.48122459637,1.0115996781,54.2403882726,54.2403882726
 03/02  05:00:00,18.6062401515,3.19041587699,0.0,0.0,5.48122459637,1.0115996781,59.4402820139,59.4402820139
 03/02  06:00:00,18.4963717702,3.08054749576,0.0,0.0,5.48122459637,1.0115996781,58.5300746205,58.5300746205
 03/02  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,88.257907505,88.257907505
 03/02  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,76.839678326,76.839678326
 03/02  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,58.38518741,58.38518741
 03/02  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,34.935091623,34.935091623
 03/02  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,17.7253172973,17.7253172973
 03/02  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.96963483878,7.96963483878
 03/02  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.20578482443,6.20578482443
 03/02  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.40637788216,4.40637788216
 03/02  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.39730498787,3.39730498787
 03/02  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.46955725755,3.46955725755
 03/02  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.72149059429,3.72149059429
 03/02  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/02  19:00:00,12.8263781546,0.384887213451,0.0,0.0,5.48122459637,1.0115996781,6.9841813527,6.9841813527
 03/02  20:00:00,16.205887125,0.790062850538,0.0,0.0,5.48122459637,1.0115996781,14.3416873711,14.3416873711
 03/02  21:00:00,16.9666550251,1.55083075061,0.0,0.0,5.48122459637,1.0115996781,28.5731441979,28.5731441979
 03/02  22:00:00,16.8732159042,1.45739162972,0.0,0.0,5.48122459637,1.0115996781,27.0485808645,27.0485808645
 03/02  23:00:00,17.7028974889,2.28707321441,0.0,0.0,5.48122459637,1.0115996781,42.4185469467,42.4185469467
 03/02  24:00:00,17.3368482223,1.92102394779,0.0,0.0,5.48122459637,1.0115996781,35.8101100128,35.8101100128
 03/03  01:00:00,18.1562698349,2.74044556039,0.0,0.0,5.48122459637,1.0115996781,51.0442874682,51.0442874682
 03/03  02:00:00,17.5752152867,2.15939101225,0.0,0.0,5.48122459637,1.0115996781,40.3524417907,40.3524417907
 03/03  03:00:00,18.4411682436,3.02534396914,0.0,0.0,5.48122459637,1.0115996781,56.5004413915,56.5004413915
 03/03  04:00:00,17.8215187182,2.40569444374,0.0,0.0,5.48122459637,1.0115996781,45.048054951,45.048054951
 03/03  05:00:00,18.7693182453,3.35349397084,0.0,0.0,5.48122459637,1.0115996781,62.7849516954,62.7849516954
 03/03  06:00:00,17.9777885839,2.56196430947,0.0,0.0,5.48122459637,1.0115996781,48.0219847856,48.0219847856
 03/03  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,88.8464789901,88.8464789901
 03/03  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,68.8438877419,68.8438877419
 03/03  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,49.910320272,49.910320272
 03/03  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,27.1121871509,27.1121871509
 03/03  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.3046674425,11.3046674425
 03/03  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.61568006385,6.61568006385
 03/03  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,5.58051008273,5.58051008273
 03/03  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.81395668355,3.81395668355
 03/03  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.56325149357,2.56325149357
 03/03  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.65818096628,1.65818096628
 03/03  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.73850262436,1.73850262436
 03/03  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/03  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  20:00:00,16.3818089135,0.96598463906,0.0,0.0,5.48122459637,1.0115996781,17.4086303257,17.4086303257
 03/03  21:00:00,16.591403229,1.17557895454,0.0,0.0,5.48122459637,1.0115996781,21.6995360381,21.6995360381
 03/03  22:00:00,17.5938562454,2.17803197093,0.0,0.0,5.48122459637,1.0115996781,40.2716942942,40.2716942942
 03/03  23:00:00,17.4468745113,2.03105023682,0.0,0.0,5.48122459637,1.0115996781,37.7662604949,37.7662604949
 03/03  24:00:00,18.529950627,3.11412635249,0.0,0.0,5.48122459637,1.0115996781,57.9308261327,57.9308261327
 03/04  01:00:00,17.9984574351,2.58263316066,0.0,0.0,5.48122459637,1.0115996781,48.2302120085,48.2302120085
 03/04  02:00:00,19.1102698223,3.69444554786,0.0,0.0,5.48122459637,1.0115996781,69.0276207038,69.0276207038
 03/04  03:00:00,18.3587895658,2.94296529138,0.0,0.0,5.48122459637,1.0115996781,55.1033973126,55.1033973126
 03/04  04:00:00,19.3524688161,3.93664454165,0.0,0.0,5.48122459637,1.0115996781,73.7194525125,73.7194525125
 03/04  05:00:00,18.3560485395,2.94022426503,0.0,0.0,5.48122459637,1.0115996781,55.0556639899,55.0556639899
 03/04  06:00:00,19.4002221104,3.98439783589,0.0,0.0,5.48122459637,1.0115996781,74.6544461167,74.6544461167
 03/04  07:00:00,18.5894869831,3.17366270864,0.0,0.0,5.48122459637,1.0115996781,59.5390270746,59.5390270746
 03/04  08:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,104.92486239,104.92486239
 03/04  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,77.5150472661,77.5150472661
 03/04  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,53.3720185649,53.3720185649
 03/04  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,33.4996920712,33.4996920712
 03/04  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,19.587987741,19.587987741
 03/04  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.1881944018,10.1881944018
 03/04  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.54751064115,7.54751064115
 03/04  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.06033301106,6.06033301106
 03/04  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,5.2754547105,5.2754547105
 03/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  20:00:00,16.0399710286,0.624146754112,0.0,0.0,5.48122459637,1.0115996781,11.3492220491,11.3492220491
 03/04  21:00:00,16.5844444857,1.16862021121,0.0,0.0,5.48122459637,1.0115996781,21.5231203628,21.5231203628
 03/04  22:00:00,16.8985924069,1.48276813243,0.0,0.0,5.48122459637,1.0115996781,27.6095802379,27.6095802379
 03/04  23:00:00,17.2821217411,1.86629746666,0.0,0.0,5.48122459637,1.0115996781,34.5164986437,34.5164986437
 03/04  24:00:00,17.3439456015,1.92812132702,0.0,0.0,5.48122459637,1.0115996781,36.0834657175,36.0834657175
 03/05  01:00:00,17.6027070508,2.18688277633,0.0,0.0,5.48122459637,1.0115996781,40.5702364069,40.5702364069
 03/05  02:00:00,17.5660431911,2.15021891662,0.0,0.0,5.48122459637,1.0115996781,40.4013699945,40.4013699945
 03/05  03:00:00,17.7410662473,2.32524197283,0.0,0.0,5.48122459637,1.0115996781,43.2404284641,43.2404284641
 03/05  04:00:00,17.6417372912,2.22591301672,0.0,0.0,5.48122459637,1.0115996781,41.9380792865,41.9380792865
 03/05  05:00:00,17.8123630846,2.39653881016,0.0,0.0,5.48122459637,1.0115996781,44.6403046378,44.6403046378
 03/05  06:00:00,17.8612830971,2.4454588226,0.0,0.0,5.48122459637,1.0115996781,46.1793332665,46.1793332665
 03/05  07:00:00,16.8178884673,2.88923085948,0.0,0.0,5.48122459637,1.0115996781,53.9362220831,53.9362220831
 03/05  08:00:00,9.08401429356,2.5911900191,0.0,0.0,5.48122459637,1.0115996781,48.9821615406,48.9821615406
 03/05  09:00:00,8.57169792362,2.07887364916,0.0,0.0,5.48122459637,1.0115996781,38.7077074039,38.7077074039
 03/05  10:00:00,7.58141239107,1.08858811661,0.0,0.0,5.48122459637,1.0115996781,20.3940260669,20.3940260669
 03/05  11:00:00,6.693058638,0.200234363539,0.0,0.0,5.48122459637,1.0115996781,3.60233320982,3.60233320982
 03/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  20:00:00,15.4434847332,0.0276604586956,0.0,0.0,5.48122459637,1.0115996781,0.716127799316,0.716127799316
 03/05  21:00:00,15.727438925,0.31161465052,0.0,0.0,5.48122459637,1.0115996781,5.94122663271,5.94122663271
 03/05  22:00:00,15.6485525135,0.232728239082,0.0,0.0,5.48122459637,1.0115996781,4.65306697439,4.65306697439
 03/05  23:00:00,15.8514724254,0.435648150974,0.0,0.0,5.48122459637,1.0115996781,8.32686063626,8.32686063626
 03/05  24:00:00,15.8766874331,0.460863158616,0.0,0.0,5.48122459637,1.0115996781,8.82158357155,8.82158357155
 03/06  01:00:00,16.0213145799,0.605490305388,0.0,0.0,5.48122459637,1.0115996781,11.5975480799,11.5975480799
 03/06  02:00:00,16.0830810322,0.667256757725,0.0,0.0,5.48122459637,1.0115996781,12.7043056603,12.7043056603
 03/06  03:00:00,16.2531806934,0.837356418923,0.0,0.0,5.48122459637,1.0115996781,15.9479558386,15.9479558386
 03/06  04:00:00,16.2004985867,0.784674312278,0.0,0.0,5.48122459637,1.0115996781,14.9235475948,14.9235475948
 03/06  05:00:00,16.3141032804,0.89827900592,0.0,0.0,5.48122459637,1.0115996781,17.1196553721,17.1196553721
 03/06  06:00:00,16.2640404248,0.848216150295,0.0,0.0,5.48122459637,1.0115996781,16.1425351541,16.1425351541
 03/06  07:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,30.5566245449,30.5566245449
 03/06  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,21.0972696752,21.0972696752
 03/06  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,13.4864178325,13.4864178325
 03/06  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.4656089777,10.4656089777
 03/06  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.86643906535,8.86643906535
 03/06  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.43424810999,6.43424810999
 03/06  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,4.84595638544,4.84595638544
 03/06  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.9082685038,3.9082685038
 03/06  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.96104824803,2.96104824803
 03/06  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.77383395732,1.77383395732
 03/06  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.77950033033,1.77950033033
 03/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/06  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  23:00:00,15.7089450226,0.293120748161,0.0,0.0,5.48122459637,1.0115996781,5.38111603263,5.38111603263
 03/06  24:00:00,15.8067840288,0.390959754378,0.0,0.0,5.48122459637,1.0115996781,7.26485127167,7.26485127167
 03/07  01:00:00,16.1776957154,0.761871440887,0.0,0.0,5.48122459637,1.0115996781,14.3500659838,14.3500659838
 03/07  02:00:00,16.3370459522,0.92122167772,0.0,0.0,5.48122459637,1.0115996781,17.2295399739,17.2295399739
 03/07  03:00:00,16.5443269192,1.12850264476,0.0,0.0,5.48122459637,1.0115996781,21.3892063791,21.3892063791
 03/07  04:00:00,16.7410687112,1.32524443669,0.0,0.0,5.48122459637,1.0115996781,24.7951627441,24.7951627441
 03/07  05:00:00,16.8503762741,1.43455199968,0.0,0.0,5.48122459637,1.0115996781,27.2392423637,27.2392423637
 03/07  06:00:00,17.0067923054,1.5909680309,0.0,0.0,5.48122459637,1.0115996781,29.7913711156,29.7913711156
 03/07  07:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,44.1109145929,44.1109145929
 03/07  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,33.1936382647,33.1936382647
 03/07  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,20.2032998437,20.2032998437
 03/07  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.83315353763,9.83315353763
 03/07  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.27702045088,8.27702045088
 03/07  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.81595905431,6.81595905431
 03/07  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,5.82122992038,5.82122992038
 03/07  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.35832947432,4.35832947432
 03/07  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.83945780197,3.83945780197
 03/07  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.99321931396,3.99321931396
 03/07  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.08011804922,5.08011804922
 03/07  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/07  19:00:00,12.8448497042,0.403358763106,0.0,0.0,5.48122459637,1.0115996781,7.39228637051,7.39228637051
 03/07  20:00:00,16.3889042512,0.973079976731,0.0,0.0,5.48122459637,1.0115996781,18.2290339217,18.2290339217
 03/07  21:00:00,17.3980863442,1.98226206976,0.0,0.0,5.48122459637,1.0115996781,37.1167180115,37.1167180115
 03/07  22:00:00,17.2586635209,1.84283924642,0.0,0.0,5.48122459637,1.0115996781,34.6859150404,34.6859150404
 03/07  23:00:00,18.2570352602,2.84121098573,0.0,0.0,5.48122459637,1.0115996781,53.3410252175,53.3410252175
 03/07  24:00:00,17.8172928443,2.40146856987,0.0,0.0,5.48122459637,1.0115996781,45.2405718555,45.2405718555
 03/08  01:00:00,18.853803123,3.43797884855,0.0,0.0,5.48122459637,1.0115996781,64.6688091845,64.6688091845
 03/08  02:00:00,18.1807564141,2.76493213967,0.0,0.0,5.48122459637,1.0115996781,52.1112958247,52.1112958247
 03/08  03:00:00,19.3258817257,3.91005745122,0.0,0.0,5.48122459637,1.0115996781,73.6563779895,73.6563779895
 03/08  04:00:00,18.557439524,3.14161524952,0.0,0.0,5.48122459637,1.0115996781,59.2538586375,59.2538586375
 03/08  05:00:00,19.8064530419,4.39062876742,0.0,0.0,5.48122459637,1.0115996781,82.8664234032,82.8664234032
 03/08  06:00:00,18.932079699,3.51625542458,0.0,0.0,5.48122459637,1.0115996781,66.3741770955,66.3741770955
 03/08  07:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,129.221723116,129.221723116
 03/08  08:00:00,35.2863345109,8.30343773492,0.0,0.0,21.9248983855,5.05799839049,116.563202478,116.563202478
 03/08  09:00:00,54.7772083493,8.31583874998,0.0,0.0,38.3685721746,8.09279742479,102.806987265,102.806987265
 03/08  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,87.888037984,87.888037984
 03/08  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,72.1210754292,72.1210754292
 03/08  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,52.8395672075,52.8395672075
 03/08  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,45.489733266,45.489733266
 03/08  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,37.6039368607,37.6039368607
 03/08  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,33.4626630399,33.4626630399
 03/08  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,32.9681865247,32.9681865247
 03/08  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.418573307,35.418573307
 03/08  18:00:00,22.4035223507,1.91344984921,0.0,0.0,16.4436737891,4.04639871239,34.6251637246,34.6251637246
 03/08  19:00:00,14.9090491487,2.46755820761,0.0,0.0,5.48122459637,1.0115996781,45.8964811696,45.8964811696
 03/08  20:00:00,19.6622644593,4.24644018485,0.0,0.0,5.48122459637,1.0115996781,79.2961853206,79.2961853206
 03/08  21:00:00,19.1813345326,3.76551025816,0.0,0.0,5.48122459637,1.0115996781,71.0236013276,71.0236013276
 03/08  22:00:00,20.5802938493,5.1644695748,0.0,0.0,5.48122459637,1.0115996781,97.2639680057,97.2639680057
 03/08  23:00:00,19.6809495254,4.26512525093,0.0,0.0,5.48122459637,1.0115996781,81.8191705657,81.8191705657
 03/08  24:00:00,21.1134498511,5.69762557661,0.0,0.0,5.48122459637,1.0115996781,117.072709463,117.072709463
 03/09  01:00:00,20.063633001,4.64780872654,0.0,0.0,5.48122459637,1.0115996781,106.145045959,106.145045959
 03/09  02:00:00,21.4674475717,6.05162329723,0.0,0.0,5.48122459637,1.0115996781,141.448977016,141.448977016
 03/09  03:00:00,20.424211007,5.00838673254,0.0,0.0,5.48122459637,1.0115996781,130.050704751,130.050704751
 03/09  04:00:00,21.7591754867,6.34335121219,0.0,0.0,5.48122459637,1.0115996781,164.239915254,164.239915254
 03/09  05:00:00,20.7472342241,5.33140994966,0.0,0.0,5.48122459637,1.0115996781,152.281584165,152.281584165
 03/09  06:00:00,21.8881650424,6.47234076792,0.0,0.0,5.48122459637,1.0115996781,179.595550034,179.595550034
 03/09  07:00:00,22.3457207842,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,230.036289245,230.036289245
 03/09  08:00:00,35.3999599524,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,196.696676815,196.696676815
 03/09  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,142.610151568,142.610151568
 03/09  10:00:00,66.7770674033,8.34164893309,0.0,0.0,49.3310213673,9.10439710289,97.5375128654,97.5375128654
 03/09  11:00:00,66.72645519,8.29103671986,0.0,0.0,49.3310213673,9.10439710289,75.2989644963,75.2989644963
 03/09  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,57.0392101395,57.0392101395
 03/09  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,45.8178033642,45.8178033642
 03/09  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.810804766,35.810804766
 03/09  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,24.9640381792,24.9640381792
 03/09  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,15.3211212885,15.3211212885
 03/09  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,14.5044985447,14.5044985447
 03/09  18:00:00,21.5372634559,1.04719095444,0.0,0.0,16.4436737891,4.04639871239,18.8432745178,18.8432745178
 03/09  19:00:00,14.4256315369,1.98414059579,0.0,0.0,5.48122459637,1.0115996781,36.1650811201,36.1650811201
 03/09  20:00:00,18.1407940984,2.7249698239,0.0,0.0,5.48122459637,1.0115996781,51.0449234109,51.0449234109
 03/09  21:00:00,18.9261891451,3.51036487061,0.0,0.0,5.48122459637,1.0115996781,64.8782482498,64.8782482498
 03/09  22:00:00,19.0154297199,3.59960544544,0.0,0.0,5.48122459637,1.0115996781,68.1138330567,68.1138330567
 03/09  23:00:00,19.5153986749,4.09957440044,0.0,0.0,5.48122459637,1.0115996781,76.0621692033,76.0621692033
 03/09  24:00:00,19.3294430611,3.91361878661,0.0,0.0,5.48122459637,1.0115996781,74.3622372109,74.3622372109
 03/10  01:00:00,19.7630882986,4.34726402413,0.0,0.0,5.48122459637,1.0115996781,80.8053566974,80.8053566974
 03/10  02:00:00,19.5371073438,4.1212830693,0.0,0.0,5.48122459637,1.0115996781,78.5468238151,78.5468238151
 03/10  03:00:00,20.1449437454,4.72911947094,0.0,0.0,5.48122459637,1.0115996781,88.3995286964,88.3995286964
 03/10  04:00:00,19.9994615074,4.58363723289,0.0,0.0,5.48122459637,1.0115996781,93.5047998464,93.5047998464
 03/10  05:00:00,20.5044666431,5.08864236866,0.0,0.0,5.48122459637,1.0115996781,105.24608351,105.24608351
 03/10  06:00:00,20.1237955037,4.70797122925,0.0,0.0,5.48122459637,1.0115996781,105.658769284,105.658769284
 03/10  07:00:00,22.3457207842,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,162.171481037,162.171481037
 03/10  08:00:00,35.3999599524,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,138.708936259,138.708936259
 03/10  09:00:00,54.8030185324,8.34164893309,0.0,0.0,38.3685721746,8.09279742479,102.568002474,102.568002474
 03/10  10:00:00,66.7388562051,8.30343773492,0.0,0.0,49.3310213673,9.10439710289,78.7248663693,78.7248663693
 03/10  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,58.3314033676,58.3314033676
 03/10  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,43.7340035136,43.7340035136
 03/10  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,35.7308044411,35.7308044411
 03/10  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,27.8167196722,27.8167196722
 03/10  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.3668334751,21.3668334751
 03/10  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,17.3905693439,17.3905693439
 03/10  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.5990556017,18.5990556017
 03/10  18:00:00,21.711936908,1.22186440647,0.0,0.0,16.4436737891,4.04639871239,22.0126951312,22.0126951312
 03/10  19:00:00,14.0778300373,1.63633909615,0.0,0.0,5.48122459637,1.0115996781,29.8999188735,29.8999188735
 03/10  20:00:00,18.5078062617,3.09198198722,0.0,0.0,5.48122459637,1.0115996781,57.391794023,57.391794023
 03/10  21:00:00,18.1300413262,2.71421705174,0.0,0.0,5.48122459637,1.0115996781,50.4263227165,50.4263227165
 03/10  22:00:00,19.3911835489,3.97535927439,0.0,0.0,5.48122459637,1.0115996781,74.3495276358,74.3495276358
 03/10  23:00:00,18.5443449873,3.1285207128,0.0,0.0,5.48122459637,1.0115996781,58.3674961912,58.3674961912
 03/10  24:00:00,19.7326939318,4.31686965734,0.0,0.0,5.48122459637,1.0115996781,81.0283223787,81.0283223787
 03/11  01:00:00,18.7885962843,3.3727720098,0.0,0.0,5.48122459637,1.0115996781,63.1075915428,63.1075915428
 03/11  02:00:00,20.0490595678,4.6332352933,0.0,0.0,5.48122459637,1.0115996781,87.2546834691,87.2546834691
 03/11  03:00:00,18.9388290332,3.52300475874,0.0,0.0,5.48122459637,1.0115996781,66.0515662536,66.0515662536
 03/11  04:00:00,20.2095171295,4.79369285505,0.0,0.0,5.48122459637,1.0115996781,90.424355457,90.424355457
 03/11  05:00:00,19.1569953843,3.74117110982,0.0,0.0,5.48122459637,1.0115996781,70.2932964184,70.2932964184
 03/11  06:00:00,20.5019973483,5.08617307383,0.0,0.0,5.48122459637,1.0115996781,95.7313511561,95.7313511561
 03/11  07:00:00,17.926096627,3.99743901924,0.0,0.0,5.48122459637,1.0115996781,77.4234983232,77.4234983232
 03/11  08:00:00,14.9098874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,130.683183433,130.683183433
 03/11  09:00:00,15.7706586423,8.26623468974,0.0,0.0,5.48122459637,2.0231993562,97.9388393481,97.9388393481
 03/11  10:00:00,25.5295775087,8.32823976504,0.0,0.0,13.1549390313,4.04639871239,76.5536475649,76.5536475649
 03/11  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,58.3172841639,58.3172841639
 03/11  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,42.1180033815,42.1180033815
 03/11  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,32.790168737,32.790168737
 03/11  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,23.3878841595,23.3878841595
 03/11  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,15.1852391977,15.1852391977
 03/11  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.5376612462,10.5376612462
 03/11  17:00:00,6.77971018509,0.286885910626,0.0,0.0,5.48122459637,1.0115996781,5.20348989231,5.20348989231
 03/11  18:00:00,7.10197376446,0.609149489993,0.0,0.0,5.48122459637,1.0115996781,10.9773605156,10.9773605156
 03/11  19:00:00,13.5479427104,1.10645176923,0.0,0.0,5.48122459637,1.0115996781,20.2215143774,20.2215143774
 03/11  20:00:00,17.3379063153,1.92208204084,0.0,0.0,5.48122459637,1.0115996781,35.2693538941,35.2693538941
 03/11  21:00:00,17.7402248341,2.3244005596,0.0,0.0,5.48122459637,1.0115996781,43.4599293555,43.4599293555
 03/11  22:00:00,18.2607461673,2.8449218928,0.0,0.0,5.48122459637,1.0115996781,52.4921672772,52.4921672772
 03/11  23:00:00,18.4475153481,3.03169107364,0.0,0.0,5.48122459637,1.0115996781,57.1124103331,57.1124103331
 03/11  24:00:00,18.9119846552,3.49616038074,0.0,0.0,5.48122459637,1.0115996781,64.77769481,64.77769481
 03/12  01:00:00,18.7964754602,3.38065118578,0.0,0.0,5.48122459637,1.0115996781,63.9705150717,63.9705150717
 03/12  02:00:00,19.2985461145,3.88272184,0.0,0.0,5.48122459637,1.0115996781,72.0963494117,72.0963494117
 03/12  03:00:00,19.1410959271,3.72527165263,0.0,0.0,5.48122459637,1.0115996781,70.7979274216,70.7979274216
 03/12  04:00:00,19.4376826707,4.02185839619,0.0,0.0,5.48122459637,1.0115996781,74.7760310344,74.7760310344
 03/12  05:00:00,19.2123679126,3.79654363814,0.0,0.0,5.48122459637,1.0115996781,72.2234676315,72.2234676315
 03/12  06:00:00,19.5635526115,4.14772833705,0.0,0.0,5.48122459637,1.0115996781,77.1918720146,77.1918720146
 03/12  07:00:00,16.3599901167,3.91849917557,0.0,0.0,5.48122459637,1.0115996781,74.6580057169,74.6580057169
 03/12  08:00:00,10.5485444417,4.05572016725,0.0,0.0,5.48122459637,1.0115996781,75.4933627098,75.4933627098
 03/12  09:00:00,9.64082669285,3.14800241838,0.0,0.0,5.48122459637,1.0115996781,59.5589072756,59.5589072756
 03/12  10:00:00,8.98444600405,2.49162172958,0.0,0.0,5.48122459637,1.0115996781,46.1409287118,46.1409287118
 03/12  11:00:00,8.06447224361,1.57164796914,0.0,0.0,5.48122459637,1.0115996781,29.5040301241,29.5040301241
 03/12  12:00:00,7.51077387942,1.01794960496,0.0,0.0,5.48122459637,1.0115996781,18.7785144726,18.7785144726
 03/12  13:00:00,6.89761149754,0.40478722308,0.0,0.0,5.48122459637,1.0115996781,7.519493812,7.519493812
 03/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  19:00:00,12.7686977329,0.327206791782,0.0,0.0,5.48122459637,1.0115996781,6.31760805178,6.31760805178
 03/12  20:00:00,16.713500751,1.2976764765,0.0,0.0,5.48122459637,1.0115996781,24.1377208129,24.1377208129
 03/12  21:00:00,17.2947180719,1.87889379748,0.0,0.0,5.48122459637,1.0115996781,35.3219421602,35.3219421602
 03/12  22:00:00,17.8308900107,2.4150657362,0.0,0.0,5.48122459637,1.0115996781,44.8696126469,44.8696126469
 03/12  23:00:00,17.9475485731,2.53172429859,0.0,0.0,5.48122459637,1.0115996781,47.6642455239,47.6642455239
 03/12  24:00:00,18.3404491222,2.92462484773,0.0,0.0,5.48122459637,1.0115996781,54.3784111661,54.3784111661
 03/13  01:00:00,18.3086857596,2.89286148512,0.0,0.0,5.48122459637,1.0115996781,54.6137718986,54.6137718986
 03/13  02:00:00,18.6321458134,3.2163215389,0.0,0.0,5.48122459637,1.0115996781,59.8734240529,59.8734240529
 03/13  03:00:00,18.5158582452,3.10003397075,0.0,0.0,5.48122459637,1.0115996781,58.6442886733,58.6442886733
 03/13  04:00:00,18.8862009845,3.47037671003,0.0,0.0,5.48122459637,1.0115996781,64.6995201151,64.6995201151
 03/13  05:00:00,18.7633896464,3.34756537197,0.0,0.0,5.48122459637,1.0115996781,63.5170641999,63.5170641999
 03/13  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,99.0004209814,99.0004209814
 03/13  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,90.988929267,90.988929267
 03/13  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,78.0500566804,78.0500566804
 03/13  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,49.8777474145,49.8777474145
 03/13  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.1260377886,19.1260377886
 03/13  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.82554163737,6.82554163737
 03/13  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,4.76446164407,4.76446164407
 03/13  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.62054369488,2.62054369488
 03/13  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.01880916286,1.01880916286
 03/13  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0813901199334,0.0813901199334
 03/13  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  21:00:00,15.7524474631,0.33662318859,0.0,0.0,5.48122459637,1.0115996781,6.10205386491,6.10205386491
 03/13  22:00:00,16.0869477258,0.671123451341,0.0,0.0,5.48122459637,1.0115996781,12.3428612522,12.3428612522
 03/13  23:00:00,16.6790879876,1.26326371315,0.0,0.0,5.48122459637,1.0115996781,23.3316271894,23.3316271894
 03/13  24:00:00,16.5421534761,1.12632920164,0.0,0.0,5.48122459637,1.0115996781,20.836907648,20.836907648
 03/14  01:00:00,17.2237751871,1.80795091259,0.0,0.0,5.48122459637,1.0115996781,33.5914559255,33.5914559255
 03/14  02:00:00,16.9563476591,1.54052338461,0.0,0.0,5.48122459637,1.0115996781,28.6307142567,28.6307142567
 03/14  03:00:00,17.6655711652,2.24974689075,0.0,0.0,5.48122459637,1.0115996781,41.9462533682,41.9462533682
 03/14  04:00:00,17.1510058145,1.73518154002,0.0,0.0,5.48122459637,1.0115996781,32.3253678672,32.3253678672
 03/14  05:00:00,17.90268603,2.48686175551,0.0,0.0,5.48122459637,1.0115996781,46.4398915732,46.4398915732
 03/14  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,60.9439781685,60.9439781685
 03/14  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,52.5263652555,52.5263652555
 03/14  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,42.5015097248,42.5015097248
 03/14  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,23.1318033687,23.1318033687
 03/14  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.01106012446,8.01106012446
 03/14  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.66090045772,5.66090045772
 03/14  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,4.21999877972,4.21999877972
 03/14  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.96490962884,1.96490962884
 03/14  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.156895881386,0.156895881386
 03/14  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0168107130538,0.0168107130538
 03/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  02:00:00,15.6210471558,0.20522288136,0.0,0.0,5.48122459637,1.0115996781,3.7723486813,3.7723486813
 03/15  03:00:00,15.6501726735,0.234348399055,0.0,0.0,5.48122459637,1.0115996781,4.39465184336,4.39465184336
 03/15  04:00:00,15.8568814579,0.441057183462,0.0,0.0,5.48122459637,1.0115996781,8.33625404071,8.33625404071
 03/15  05:00:00,16.0032252132,0.587400938764,0.0,0.0,5.48122459637,1.0115996781,11.0856373206,11.0856373206
 03/15  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,25.2422908488,25.2422908488
 03/15  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,19.0383677073,19.0383677073
 03/15  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,10.747908572,10.747908572
 03/15  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.33981768369,7.33981768369
 03/15  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.79286756776,4.79286756776
 03/15  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.93505495655,2.93505495655
 03/15  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,1.47081251957,1.47081251957
 03/15  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0474685813342,0.0474685813342
 03/15  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.715202421372,0.715202421372
 03/15  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.833248777395,0.833248777395
 03/15  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.49864774461,1.49864774461
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  22:00:00,15.7796929779,0.363868703484,0.0,0.0,5.48122459637,1.0115996781,6.67526213539,6.67526213539
 03/15  23:00:00,15.864316685,0.448492410486,0.0,0.0,5.48122459637,1.0115996781,8.36413939169,8.36413939169
 03/15  24:00:00,16.3122037398,0.896379465305,0.0,0.0,5.48122459637,1.0115996781,16.8264006583,16.8264006583
 03/16  01:00:00,16.5796755454,1.16385127093,0.0,0.0,5.48122459637,1.0115996781,21.7678416473,21.7678416473
 03/16  02:00:00,16.7472100284,1.3313857539,0.0,0.0,5.48122459637,1.0115996781,25.1556022675,25.1556022675
 03/16  03:00:00,17.0496086446,1.6337843701,0.0,0.0,5.48122459637,1.0115996781,30.6249416444,30.6249416444
 03/16  04:00:00,17.1664135986,1.75058932414,0.0,0.0,5.48122459637,1.0115996781,33.1723795346,33.1723795346
 03/16  05:00:00,17.4857952969,2.06997102239,0.0,0.0,5.48122459637,1.0115996781,38.8100635922,38.8100635922
 03/16  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,57.807910068,57.807910068
 03/16  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,47.4438893536,47.4438893536
 03/16  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,34.9405413608,34.9405413608
 03/16  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,15.6636971044,15.6636971044
