Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/16  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.36567697988,7.36567697988
 03/16  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.67014046319,4.67014046319
 03/16  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,3.0663370836,3.0663370836
 03/16  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.758729483247,0.758729483247
 03/16  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.00774210780718,0.00774210780718
 03/16  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.204073963825,0.204073963825
 03/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  03:00:00,15.6894164285,0.273592154046,0.0,0.0,5.48122459637,1.0115996781,5.04033134673,5.04033134673
 03/17  04:00:00,15.6963545046,0.280530230092,0.0,0.0,5.48122459637,1.0115996781,5.35893891777,5.35893891777
 03/17  05:00:00,15.8445995419,0.428775267476,0.0,0.0,5.48122459637,1.0115996781,8.13050488091,8.13050488091
 03/17  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,22.7464155612,22.7464155612
 03/17  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,17.3205259504,17.3205259504
 03/17  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,11.0825884226,11.0825884226
 03/17  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.87636163664,8.87636163664
 03/17  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.53668785845,7.53668785845
 03/17  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.55767036837,6.55767036837
 03/17  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.29377966186,6.29377966186
 03/17  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.89497339981,4.89497339981
 03/17  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.27128644228,3.27128644228
 03/17  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.20629220452,1.20629220452
 03/17  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0774892575937,0.0774892575937
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  24:00:00,15.7484559599,0.332631685412,0.0,0.0,5.48122459637,1.0115996781,6.10336346839,6.10336346839
 03/18  01:00:00,15.863593243,0.447768968498,0.0,0.0,5.48122459637,1.0115996781,8.4245486743,8.4245486743
 03/18  02:00:00,16.3648792724,0.949054997935,0.0,0.0,5.48122459637,1.0115996781,17.9574659554,17.9574659554
 03/18  03:00:00,16.1741192147,0.758294940219,0.0,0.0,5.48122459637,1.0115996781,14.3487024799,14.3487024799
 03/18  04:00:00,16.635087551,1.21926327651,0.0,0.0,5.48122459637,1.0115996781,22.969320721,22.969320721
 03/18  05:00:00,16.4697549077,1.05393063319,0.0,0.0,5.48122459637,1.0115996781,19.8646957503,19.8646957503
 03/18  06:00:00,17.0352609628,1.61943668832,0.0,0.0,5.48122459637,1.0115996781,30.5679608691,30.5679608691
 03/18  07:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,44.0440868118,44.0440868118
 03/18  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,39.4039169127,39.4039169127
 03/18  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,34.6928227188,34.6928227188
 03/18  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,29.669272495,29.669272495
 03/18  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,18.282577648,18.282577648
 03/18  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,13.0911437836,13.0911437836
 03/18  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,12.0083735532,12.0083735532
 03/18  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,12.3288359567,12.3288359567
 03/18  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,14.0909141535,14.0909141535
 03/18  16:00:00,6.8362696319,0.34344535744,0.0,0.0,5.48122459637,1.0115996781,6.29273817607,6.29273817607
 03/18  17:00:00,6.91520149231,0.422377217847,0.0,0.0,5.48122459637,1.0115996781,7.72314993297,7.72314993297
 03/18  18:00:00,6.97466260762,0.481838333152,0.0,0.0,5.48122459637,1.0115996781,8.93088835729,8.93088835729
 03/18  19:00:00,12.0434070678,1.08908279331,0.0,0.0,5.48122459637,1.0115996781,20.2549061267,20.2549061267
 03/18  20:00:00,16.4129408449,0.997116570421,0.0,0.0,5.48122459637,1.0115996781,18.6796898814,18.6796898814
 03/18  21:00:00,16.990879831,1.57505555652,0.0,0.0,5.48122459637,1.0115996781,29.4546493352,29.4546493352
 03/18  22:00:00,16.6868955647,1.27107129027,0.0,0.0,5.48122459637,1.0115996781,23.8851376841,23.8851376841
 03/18  23:00:00,17.2611101521,1.84528587767,0.0,0.0,5.48122459637,1.0115996781,34.6338329283,34.6338329283
 03/18  24:00:00,16.9060030413,1.49017876682,0.0,0.0,5.48122459637,1.0115996781,28.0799339096,28.0799339096
 03/19  01:00:00,17.4096158923,1.99379161787,0.0,0.0,5.48122459637,1.0115996781,37.4972563332,37.4972563332
 03/19  02:00:00,16.8701806331,1.4543563586,0.0,0.0,5.48122459637,1.0115996781,27.4452721243,27.4452721243
 03/19  03:00:00,17.3878759485,1.97205167407,0.0,0.0,5.48122459637,1.0115996781,37.1400503169,37.1400503169
 03/19  04:00:00,16.923899173,1.50807489852,0.0,0.0,5.48122459637,1.0115996781,28.5012273823,28.5012273823
 03/19  05:00:00,17.3665012153,1.95067694088,0.0,0.0,5.48122459637,1.0115996781,36.7720618219,36.7720618219
 03/19  06:00:00,16.9001759259,1.48435165148,0.0,0.0,5.48122459637,1.0115996781,28.0810333953,28.0810333953
 03/19  07:00:00,13.000199689,2.04587541449,0.0,0.0,5.48122459637,1.0115996781,38.5997566442,38.5997566442
 03/19  08:00:00,8.01715367163,1.52432939717,0.0,0.0,5.48122459637,1.0115996781,28.8549479007,28.8549479007
 03/19  09:00:00,8.36459173626,1.8717674618,0.0,0.0,5.48122459637,1.0115996781,35.3378881808,35.3378881808
 03/19  10:00:00,7.8447891525,1.35196487803,0.0,0.0,5.48122459637,1.0115996781,25.6149965743,25.6149965743
 03/19  11:00:00,8.17594326397,1.6831189895,0.0,0.0,5.48122459637,1.0115996781,31.6417496708,31.6417496708
 03/19  12:00:00,7.47218487956,0.979360605098,0.0,0.0,5.48122459637,1.0115996781,18.4361549446,18.4361549446
 03/19  13:00:00,7.60313005025,1.11030577579,0.0,0.0,5.48122459637,1.0115996781,20.814727578,20.814727578
 03/19  14:00:00,7.19089036957,0.698066095106,0.0,0.0,5.48122459637,1.0115996781,13.1837204311,13.1837204311
 03/19  15:00:00,7.08947851629,0.596654241822,0.0,0.0,5.48122459637,1.0115996781,11.3875421747,11.3875421747
 03/19  16:00:00,7.42751171511,0.934687440642,0.0,0.0,5.48122459637,1.0115996781,17.5316881199,17.5316881199
 03/19  17:00:00,7.37655350683,0.883729232364,0.0,0.0,5.48122459637,1.0115996781,16.7915181978,16.7915181978
 03/19  18:00:00,8.10250120571,1.60967693124,0.0,0.0,5.48122459637,1.0115996781,30.0826695563,30.0826695563
 03/19  19:00:00,12.62872278,1.67439850557,0.0,0.0,5.48122459637,1.0115996781,31.7381599976,31.7381599976
 03/19  20:00:00,18.1934162917,2.77759201726,0.0,0.0,5.48122459637,1.0115996781,52.0209757306,52.0209757306
 03/19  21:00:00,17.8643347529,2.44851047845,0.0,0.0,5.48122459637,1.0115996781,46.4243321164,46.4243321164
 03/19  22:00:00,18.7843304141,3.36850613963,0.0,0.0,5.48122459637,1.0115996781,63.1576466676,63.1576466676
 03/19  23:00:00,18.1517987518,2.73597447731,0.0,0.0,5.48122459637,1.0115996781,51.889592983,51.889592983
 03/19  24:00:00,19.0306989329,3.61487465848,0.0,0.0,5.48122459637,1.0115996781,67.8222926792,67.8222926792
 03/20  01:00:00,18.2967738487,2.88094957428,0.0,0.0,5.48122459637,1.0115996781,54.6567689767,54.6567689767
 03/20  02:00:00,19.2608880821,3.8450638076,0.0,0.0,5.48122459637,1.0115996781,72.2019630921,72.2019630921
 03/20  03:00:00,18.492204274,3.07637999958,0.0,0.0,5.48122459637,1.0115996781,58.3984786672,58.3984786672
 03/20  04:00:00,19.4770820095,4.06125773506,0.0,0.0,5.48122459637,1.0115996781,76.3244719506,76.3244719506
 03/20  05:00:00,18.6480287514,3.23220447695,0.0,0.0,5.48122459637,1.0115996781,61.3809673176,61.3809673176
 03/20  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,108.589910845,108.589910845
 03/20  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,89.9216441018,89.9216441018
 03/20  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,77.6126811471,77.6126811471
 03/20  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,61.6182762939,61.6182762939
 03/20  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,47.0963582121,47.0963582121
 03/20  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,33.1057482949,33.1057482949
 03/20  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,23.0977543136,23.0977543136
 03/20  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,15.5187507419,15.5187507419
 03/20  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,16.4982305439,16.4982305439
 03/20  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.061820622,21.061820622
 03/20  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.4906367203,25.4906367203
 03/20  17:00:00,21.9505385834,1.46046608186,0.0,0.0,16.4436737891,4.04639871239,26.3947954176,26.3947954176
 03/20  18:00:00,8.28123117248,1.78840689802,0.0,0.0,5.48122459637,1.0115996781,33.2575354255,33.2575354255
 03/20  19:00:00,13.7161634909,2.76183921645,0.0,0.0,5.48122459637,1.0115996781,51.0630822539,51.0630822539
 03/20  20:00:00,17.823267983,2.40744370856,0.0,0.0,5.48122459637,1.0115996781,45.2262915219,45.2262915219
 03/20  21:00:00,18.8184008972,3.4025766227,0.0,0.0,5.48122459637,1.0115996781,63.2520859235,63.2520859235
 03/20  22:00:00,18.2774859915,2.86166171703,0.0,0.0,5.48122459637,1.0115996781,54.0216175883,54.0216175883
 03/20  23:00:00,19.1865112178,3.77068694329,0.0,0.0,5.48122459637,1.0115996781,70.3745080984,70.3745080984
 03/20  24:00:00,18.4266374287,3.01081315421,0.0,0.0,5.48122459637,1.0115996781,56.9595645584,56.9595645584
 03/21  01:00:00,19.4053033713,3.98947909684,0.0,0.0,5.48122459637,1.0115996781,74.6139934246,74.6139934246
 03/21  02:00:00,18.6529515585,3.23712728402,0.0,0.0,5.48122459637,1.0115996781,61.3907268167,61.3907268167
 03/21  03:00:00,19.6168292447,4.20100497022,0.0,0.0,5.48122459637,1.0115996781,78.7448609926,78.7448609926
 03/21  04:00:00,18.7104636716,3.29463939711,0.0,0.0,5.48122459637,1.0115996781,62.5367017802,62.5367017802
 03/21  05:00:00,19.6267910118,4.21096673732,0.0,0.0,5.48122459637,1.0115996781,78.9422763948,78.9422763948
 03/21  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,103.247554918,103.247554918
 03/21  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,95.5138282239,95.5138282239
 03/21  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,83.8506634992,83.8506634992
 03/21  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,62.9928469947,62.9928469947
 03/21  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,46.1711855819,46.1711855819
 03/21  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.8565342342,30.8565342342
 03/21  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,19.374829208,19.374829208
 03/21  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.96567208415,8.96567208415
 03/21  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.11985955471,7.11985955471
 03/21  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.83461585191,6.83461585191
 03/21  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.52884995353,7.52884995353
 03/21  17:00:00,20.7670772153,0.277004713828,0.0,0.0,16.4436737891,4.04639871239,5.07338267622,5.07338267622
 03/21  18:00:00,7.58931606483,1.09649179037,0.0,0.0,5.48122459637,1.0115996781,19.9649259466,19.9649259466
 03/21  19:00:00,12.4940167973,1.53969252279,0.0,0.0,5.48122459637,1.0115996781,28.4945033603,28.4945033603
 03/21  20:00:00,17.609420153,2.19359587855,0.0,0.0,5.48122459637,1.0115996781,40.7791533221,40.7791533221
 03/21  21:00:00,17.7931653812,2.37734110669,0.0,0.0,5.48122459637,1.0115996781,44.3253543463,44.3253543463
 03/21  22:00:00,18.4412741156,3.02544984118,0.0,0.0,5.48122459637,1.0115996781,56.5446210356,56.5446210356
 03/21  23:00:00,18.4351532408,3.01932896636,0.0,0.0,5.48122459637,1.0115996781,56.6623871688,56.6623871688
 03/21  24:00:00,18.9847585891,3.5689343146,0.0,0.0,5.48122459637,1.0115996781,66.9215142705,66.9215142705
 03/22  01:00:00,18.7341865705,3.318362296,0.0,0.0,5.48122459637,1.0115996781,62.4799397549,62.4799397549
 03/22  02:00:00,19.270897246,3.85507297158,0.0,0.0,5.48122459637,1.0115996781,72.4161857073,72.4161857073
 03/22  03:00:00,18.9145390662,3.49871479175,0.0,0.0,5.48122459637,1.0115996781,66.0412863777,66.0412863777
 03/22  04:00:00,19.4554731535,4.03964887907,0.0,0.0,5.48122459637,1.0115996781,76.0173997184,76.0173997184
 03/22  05:00:00,19.2266703944,3.81084611997,0.0,0.0,5.48122459637,1.0115996781,72.2063109718,72.2063109718
 03/22  06:00:00,23.7192620094,8.30343773492,0.0,0.0,5.48122459637,1.0115996781,118.893546758,118.893546758
 03/22  07:00:00,39.7106314657,8.26623468974,0.0,0.0,21.9248983855,5.05799839049,110.201291429,110.201291429
 03/22  08:00:00,54.7772083493,8.31583874998,0.0,0.0,38.3685721746,8.09279742479,91.6741518279,91.6741518279
 03/22  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,66.5774279687,66.5774279687
 03/22  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,45.0048445257,45.0048445257
 03/22  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.0283301662,26.0283301662
 03/22  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,13.0918467043,13.0918467043
 03/22  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.86735358645,6.86735358645
 03/22  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.83307171375,4.83307171375
 03/22  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.15033708502,3.15033708502
 03/22  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.70741863556,2.70741863556
 03/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  19:00:00,11.3084191547,0.354094880262,0.0,0.0,5.48122459637,1.0115996781,6.408352018,6.408352018
 03/22  20:00:00,16.254197397,0.838373122511,0.0,0.0,5.48122459637,1.0115996781,15.3195923141,15.3195923141
 03/22  21:00:00,17.1706025883,1.75477831384,0.0,0.0,5.48122459637,1.0115996781,32.4668057272,32.4668057272
 03/22  22:00:00,17.03497769,1.61915341556,0.0,0.0,5.48122459637,1.0115996781,29.982772949,29.982772949
 03/22  23:00:00,17.9462358397,2.53041156526,0.0,0.0,5.48122459637,1.0115996781,47.0613246156,47.0613246156
 03/22  24:00:00,17.5408859776,2.12506170309,0.0,0.0,5.48122459637,1.0115996781,39.5186411776,39.5186411776
 03/23  01:00:00,18.6048920315,3.18906775701,0.0,0.0,5.48122459637,1.0115996781,59.5900935232,59.5900935232
 03/23  02:00:00,18.027905902,2.61208162754,0.0,0.0,5.48122459637,1.0115996781,48.7582667419,48.7582667419
 03/23  03:00:00,19.1696468147,3.75382254026,0.0,0.0,5.48122459637,1.0115996781,70.4210070502,70.4210070502
 03/23  04:00:00,18.3680544566,2.95223018214,0.0,0.0,5.48122459637,1.0115996781,55.2554603629,55.2554603629
 03/23  05:00:00,19.5725909407,4.15676666626,0.0,0.0,5.48122459637,1.0115996781,78.2059009178,78.2059009178
 03/23  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,102.365228251,102.365228251
 03/23  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,92.760333194,92.760333194
 03/23  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,75.4202833927,75.4202833927
 03/23  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,51.4483397941,51.4483397941
 03/23  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,28.6726866957,28.6726866957
 03/23  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.0574234727,11.0574234727
 03/23  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.87003229972,6.87003229972
 03/23  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.63494841677,4.63494841677
 03/23  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.10091147508,3.10091147508
 03/23  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.61150000227,1.61150000227
 03/23  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.867825537733,0.867825537733
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  21:00:00,16.333989475,0.918165200507,0.0,0.0,5.48122459637,1.0115996781,16.8171908031,16.8171908031
 03/23  22:00:00,16.4938809993,1.07805672483,0.0,0.0,5.48122459637,1.0115996781,19.8691623369,19.8691623369
 03/23  23:00:00,17.2647620476,1.84893777314,0.0,0.0,5.48122459637,1.0115996781,34.2727325263,34.2727325263
 03/23  24:00:00,16.9975605529,1.58173627844,0.0,0.0,5.48122459637,1.0115996781,29.2971662453,29.2971662453
 03/24  01:00:00,17.8332067342,2.41738245972,0.0,0.0,5.48122459637,1.0115996781,44.9536714604,44.9536714604
 03/24  02:00:00,17.3691037041,1.9532794296,0.0,0.0,5.48122459637,1.0115996781,36.3120952677,36.3120952677
 03/24  03:00:00,18.2300034425,2.81417916802,0.0,0.0,5.48122459637,1.0115996781,52.5058329981,52.5058329981
 03/24  04:00:00,17.5636640533,2.14783977887,0.0,0.0,5.48122459637,1.0115996781,40.0350712962,40.0350712962
 03/24  05:00:00,18.3457309556,2.92990668111,0.0,0.0,5.48122459637,1.0115996781,54.750950372,54.750950372
 03/24  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,72.7561687114,72.7561687114
 03/24  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,61.0443584588,61.0443584588
 03/24  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,45.3978877744,45.3978877744
 03/24  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,27.6569989078,27.6569989078
 03/24  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,13.0387678012,13.0387678012
 03/24  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.05196531211,7.05196531211
 03/24  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,5.59427257224,5.59427257224
 03/24  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.54403723258,3.54403723258
 03/24  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.66694621667,1.66694621667
 03/24  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.122021928501,0.122021928501
 03/24  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  23:00:00,16.0689803103,0.653156035853,0.0,0.0,5.48122459637,1.0115996781,11.9815568556,11.9815568556
 03/24  24:00:00,16.2391083097,0.823284035242,0.0,0.0,5.48122459637,1.0115996781,15.2802962728,15.2802962728
 03/25  01:00:00,16.4896163748,1.07379210038,0.0,0.0,5.48122459637,1.0115996781,19.9892467706,19.9892467706
 03/25  02:00:00,16.8614446809,1.44562040639,0.0,0.0,5.48122459637,1.0115996781,26.9063443685,26.9063443685
 03/25  03:00:00,16.9635270005,1.547702726,0.0,0.0,5.48122459637,1.0115996781,28.9381294144,28.9381294144
 03/25  04:00:00,17.153054608,1.73723033356,0.0,0.0,5.48122459637,1.0115996781,32.438775497,32.438775497
 03/25  05:00:00,17.1142317043,1.69840742984,0.0,0.0,5.48122459637,1.0115996781,31.831624867,31.831624867
 03/25  06:00:00,17.3401005094,1.92427623496,0.0,0.0,5.48122459637,1.0115996781,36.0004005199,36.0004005199
 03/25  07:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,51.5063410366,51.5063410366
 03/25  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,41.6557405431,41.6557405431
 03/25  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,29.9384991396,29.9384991396
 03/25  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,22.2569430061,22.2569430061
 03/25  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,16.7162529967,16.7162529967
 03/25  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,15.1778820284,15.1778820284
 03/25  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,13.8110752332,13.8110752332
 03/25  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,12.8257106057,12.8257106057
 03/25  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.9827809234,10.9827809234
 03/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  17:00:00,6.79354208411,0.300717809647,0.0,0.0,5.48122459637,1.0115996781,5.51614783495,5.51614783495
 03/25  18:00:00,6.83416287581,0.341338601346,0.0,0.0,5.48122459637,1.0115996781,6.26199866541,6.26199866541
 03/25  19:00:00,11.395605077,0.441280802526,0.0,0.0,5.48122459637,1.0115996781,8.21326054499,8.21326054499
 03/25  20:00:00,16.3249035637,0.909079289265,0.0,0.0,5.48122459637,1.0115996781,17.0064260983,17.0064260983
 03/25  21:00:00,16.1737115687,0.757887294214,0.0,0.0,5.48122459637,1.0115996781,14.2843351261,14.2843351261
 03/25  22:00:00,16.5771420213,1.16131774679,0.0,0.0,5.48122459637,1.0115996781,21.7615381859,21.7615381859
 03/25  23:00:00,16.3520227486,0.936198474159,0.0,0.0,5.48122459637,1.0115996781,17.6159266916,17.6159266916
 03/25  24:00:00,16.7770495432,1.36122526878,0.0,0.0,5.48122459637,1.0115996781,25.5627768047,25.5627768047
 03/26  01:00:00,16.5074732313,1.0916489568,0.0,0.0,5.48122459637,1.0115996781,20.5864047695,20.5864047695
 03/26  02:00:00,17.014000197,1.5981759225,0.0,0.0,5.48122459637,1.0115996781,30.0556836235,30.0556836235
 03/26  03:00:00,16.7068768561,1.29105258161,0.0,0.0,5.48122459637,1.0115996781,24.3623715321,24.3623715321
 03/26  04:00:00,17.2122604154,1.79643614098,0.0,0.0,5.48122459637,1.0115996781,33.8281048998,33.8281048998
 03/26  05:00:00,16.8161891635,1.40036488902,0.0,0.0,5.48122459637,1.0115996781,26.4686875659,26.4686875659
 03/26  06:00:00,17.231414279,1.81559000453,0.0,0.0,5.48122459637,1.0115996781,34.2313729938,34.2313729938
 03/26  07:00:00,12.3133967554,1.35907248096,0.0,0.0,5.48122459637,1.0115996781,25.718555331,25.718555331
 03/26  08:00:00,8.290583448,1.79775917354,0.0,0.0,5.48122459637,1.0115996781,33.9348892507,33.9348892507
 03/26  09:00:00,7.56989893007,1.0770746556,0.0,0.0,5.48122459637,1.0115996781,20.3876585409,20.3876585409
 03/26  10:00:00,6.98938015927,0.496555884807,0.0,0.0,5.48122459637,1.0115996781,9.25796677239,9.25796677239
 03/26  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  22:00:00,15.4571862941,0.0413620196094,0.0,0.0,5.48122459637,1.0115996781,1.07086048008,1.07086048008
 03/26  23:00:00,16.0323220295,0.616497755007,0.0,0.0,5.48122459637,1.0115996781,11.7119305307,11.7119305307
 03/26  24:00:00,16.2177673996,0.801943125103,0.0,0.0,5.48122459637,1.0115996781,15.1146661591,15.1146661591
 03/27  01:00:00,16.4555862381,1.03976196361,0.0,0.0,5.48122459637,1.0115996781,19.6861431528,19.6861431528
 03/27  02:00:00,16.7102950012,1.29447072679,0.0,0.0,5.48122459637,1.0115996781,24.1955105654,24.1955105654
 03/27  03:00:00,16.8306476189,1.41482334441,0.0,0.0,5.48122459637,1.0115996781,26.7265427912,26.7265427912
 03/27  04:00:00,17.0058900826,1.59006580815,0.0,0.0,5.48122459637,1.0115996781,29.6894596701,29.6894596701
 03/27  05:00:00,16.9978231905,1.58199891601,0.0,0.0,5.48122459637,1.0115996781,29.8995210978,29.8995210978
 03/27  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,49.0006684879,49.0006684879
 03/27  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,38.2993755722,38.2993755722
 03/27  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,29.1975595517,29.1975595517
 03/27  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.1879003074,21.1879003074
 03/27  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,16.0530613946,16.0530613946
 03/27  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.7974719841,11.7974719841
 03/27  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,10.154700837,10.154700837
 03/27  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.09494272488,9.09494272488
 03/27  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.40931217266,9.40931217266
 03/27  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,13.186135783,13.186135783
 03/27  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,17.3103495926,17.3103495926
 03/27  17:00:00,21.4612265873,0.971154085776,0.0,0.0,16.4436737891,4.04639871239,17.5835851861,17.5835851861
 03/27  18:00:00,7.97761254562,1.48478827115,0.0,0.0,5.48122459637,1.0115996781,27.2534487167,27.2534487167
 03/27  19:00:00,11.1835637472,1.71640613943,0.0,0.0,5.48122459637,1.0115996781,32.1852499367,32.1852499367
 03/27  20:00:00,17.4859913533,2.07016707882,0.0,0.0,5.48122459637,1.0115996781,38.3661491221,38.3661491221
 03/27  21:00:00,17.5561345775,2.14031030306,0.0,0.0,5.48122459637,1.0115996781,40.3532129011,40.3532129011
 03/27  22:00:00,17.8469806596,2.43115638514,0.0,0.0,5.48122459637,1.0115996781,45.1987777927,45.1987777927
 03/27  23:00:00,17.8900500155,2.47422574099,0.0,0.0,5.48122459637,1.0115996781,46.8362731682,46.8362731682
 03/27  24:00:00,18.1906840084,2.77485973392,0.0,0.0,5.48122459637,1.0115996781,51.7061310281,51.7061310281
 03/28  01:00:00,18.2274879446,2.81166367017,0.0,0.0,5.48122459637,1.0115996781,53.39186287,53.39186287
 03/28  02:00:00,18.6347646243,3.21894034983,0.0,0.0,5.48122459637,1.0115996781,60.0773421455,60.0773421455
 03/28  03:00:00,18.5323906008,3.11656632634,0.0,0.0,5.48122459637,1.0115996781,59.3189802347,59.3189802347
 03/28  04:00:00,18.8347509683,3.41892669382,0.0,0.0,5.48122459637,1.0115996781,63.8167534012,63.8167534012
 03/28  05:00:00,18.655225408,3.23940113358,0.0,0.0,5.48122459637,1.0115996781,61.6955810702,61.6955810702
 03/28  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,88.7120556577,88.7120556577
 03/28  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,74.7733333763,74.7733333763
 03/28  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,63.4392563465,63.4392563465
 03/28  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,51.5224376178,51.5224376178
 03/28  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,39.9159506246,39.9159506246
 03/28  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.7214648318,30.7214648318
 03/28  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,28.0250104247,28.0250104247
 03/28  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.1369689251,25.1369689251
 03/28  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.4042555843,19.4042555843
 03/28  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,13.8822381127,13.8822381127
 03/28  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,13.3699521474,13.3699521474
 03/28  17:00:00,21.1313461178,0.641273616339,0.0,0.0,16.4436737891,4.04639871239,11.7271270786,11.7271270786
 03/28  18:00:00,7.5287263819,1.03590210744,0.0,0.0,5.48122459637,1.0115996781,18.9004556406,18.9004556406
 03/28  19:00:00,10.9266862528,1.45952864504,0.0,0.0,5.48122459637,1.0115996781,27.3055075118,27.3055075118
 03/28  20:00:00,17.5287337188,2.11290944439,0.0,0.0,5.48122459637,1.0115996781,39.3112720466,39.3112720466
 03/28  21:00:00,17.698077756,2.28225348157,0.0,0.0,5.48122459637,1.0115996781,42.9602180076,42.9602180076
 03/28  22:00:00,18.0068713386,2.59104706413,0.0,0.0,5.48122459637,1.0115996781,48.2775486002,48.2775486002
 03/28  23:00:00,17.997254828,2.58143055358,0.0,0.0,5.48122459637,1.0115996781,48.7609241726,48.7609241726
 03/28  24:00:00,18.3609654399,2.94514116547,0.0,0.0,5.48122459637,1.0115996781,55.0156410611,55.0156410611
 03/29  01:00:00,18.2228616704,2.80703739591,0.0,0.0,5.48122459637,1.0115996781,53.1908260452,53.1908260452
 03/29  02:00:00,18.4633470287,3.04752275419,0.0,0.0,5.48122459637,1.0115996781,56.9789905917,56.9789905917
 03/29  03:00:00,18.2897952694,2.87397099494,0.0,0.0,5.48122459637,1.0115996781,54.5254143119,54.5254143119
 03/29  04:00:00,18.5204069221,3.10458264768,0.0,0.0,5.48122459637,1.0115996781,58.0790868878,58.0790868878
 03/29  05:00:00,18.3268328198,2.91100854533,0.0,0.0,5.48122459637,1.0115996781,55.2832944628,55.2832944628
 03/29  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,81.5696795666,81.5696795666
 03/29  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,68.3177025007,68.3177025007
 03/29  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,58.9231629154,58.9231629154
 03/29  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,48.7944382192,48.7944382192
 03/29  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,39.2800758585,39.2800758585
 03/29  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,27.7656402605,27.7656402605
 03/29  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,14.8721856504,14.8721856504
 03/29  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.10088164199,6.10088164199
 03/29  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.17243391658,3.17243391658
 03/29  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.16286440649,1.16286440649
 03/29  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.192912203183,0.192912203183
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  23:00:00,15.783733064,0.3679087895,0.0,0.0,5.48122459637,1.0115996781,6.72974815719,6.72974815719
 03/29  24:00:00,16.1724950074,0.756670732898,0.0,0.0,5.48122459637,1.0115996781,14.193219296,14.193219296
 03/30  01:00:00,16.2899015703,0.874077295812,0.0,0.0,5.48122459637,1.0115996781,16.3894529318,16.3894529318
 03/30  02:00:00,16.410956588,0.995132313546,0.0,0.0,5.48122459637,1.0115996781,18.6817842457,18.6817842457
 03/30  03:00:00,16.5803141875,1.16448991303,0.0,0.0,5.48122459637,1.0115996781,21.8373069613,21.8373069613
 03/30  04:00:00,16.527103838,1.11127956351,0.0,0.0,5.48122459637,1.0115996781,20.8961615324,20.8961615324
 03/30  05:00:00,16.6350377353,1.21921346079,0.0,0.0,5.48122459637,1.0115996781,22.9154985344,22.9154985344
 03/30  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,36.1774288235,36.1774288235
 03/30  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,28.0522580922,28.0522580922
 03/30  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,19.2107980035,19.2107980035
 03/30  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.2465829615,10.2465829615
 03/30  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.29859274229,8.29859274229
 03/30  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.83360531444,6.83360531444
 03/30  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.4549065384,6.4549065384
 03/30  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.12265740415,5.12265740415
 03/30  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.55244459714,4.55244459714
 03/30  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.25606872088,4.25606872088
 03/30  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.11036393875,5.11036393875
 03/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  19:00:00,9.76674118838,0.299583580579,0.0,0.0,5.48122459637,1.0115996781,5.48657962813,5.48657962813
 03/30  20:00:00,16.0037256699,0.587901395482,0.0,0.0,5.48122459637,1.0115996781,10.9674317271,10.9674317271
 03/30  21:00:00,16.5655365877,1.14971231319,0.0,0.0,5.48122459637,1.0115996781,21.5958981305,21.5958981305
 03/30  22:00:00,16.4614637907,1.04563951621,0.0,0.0,5.48122459637,1.0115996781,19.5576802193,19.5576802193
 03/30  23:00:00,16.9895464284,1.57372215391,0.0,0.0,5.48122459637,1.0115996781,29.5175800473,29.5175800473
 03/30  24:00:00,16.6651739046,1.24934963011,0.0,0.0,5.48122459637,1.0115996781,23.422495903,23.422495903
 03/31  01:00:00,17.2035058356,1.78768156116,0.0,0.0,5.48122459637,1.0115996781,33.5853544192,33.5853544192
 03/31  02:00:00,16.7915207502,1.37569647572,0.0,0.0,5.48122459637,1.0115996781,25.8367566137,25.8367566137
 03/31  03:00:00,17.3434169928,1.92759271836,0.0,0.0,5.48122459637,1.0115996781,36.2675468574,36.2675468574
 03/31  04:00:00,16.9433813684,1.52755709394,0.0,0.0,5.48122459637,1.0115996781,28.7297986022,28.7297986022
 03/31  05:00:00,17.6363452328,2.22052095833,0.0,0.0,5.48122459637,1.0115996781,41.8185142744,41.8185142744
 03/31  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,55.1754759896,55.1754759896
 03/31  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,44.965477065,44.965477065
 03/31  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,36.4478875606,36.4478875606
 03/31  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,28.289603726,28.289603726
 03/31  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.570776306,22.570776306
 03/31  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,17.5869215911,17.5869215911
 03/31  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,14.9583804699,14.9583804699
 03/31  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.0601426989,11.0601426989
 03/31  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.53243352468,9.53243352468
 03/31  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.02770086335,9.02770086335
 03/31  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.50229299654,9.50229299654
 03/31  17:00:00,21.0969770677,0.606904566231,0.0,0.0,16.4436737891,4.04639871239,11.1594575064,11.1594575064
 03/31  18:00:00,7.52278474658,1.02996047212,0.0,0.0,5.48122459637,1.0115996781,18.8485978946,18.8485978946
 03/31  19:00:00,10.6850249811,1.2178673733,0.0,0.0,5.48122459637,1.0115996781,22.7418055339,22.7418055339
 03/31  20:00:00,16.8934229415,1.477598667,0.0,0.0,5.48122459637,1.0115996781,27.476650185,27.476650185
 03/31  21:00:00,16.9170566491,1.50123237467,0.0,0.0,5.48122459637,1.0115996781,28.2229736988,28.2229736988
 03/31  22:00:00,17.1139297919,1.69810551745,0.0,0.0,5.48122459637,1.0115996781,31.6891764167,31.6891764167
 03/31  23:00:00,17.1676519528,1.75182767829,0.0,0.0,5.48122459637,1.0115996781,33.0685696482,33.0685696482
 03/31  24:00:00,17.5168287128,2.10100443829,0.0,0.0,5.48122459637,1.0115996781,39.3096549956,39.3096549956
 04/01  01:00:00,17.58177017,2.16594589558,0.0,0.0,5.48122459637,1.0115996781,41.0092590634,41.0092590634
 04/01  02:00:00,17.8679154111,2.4520911366,0.0,0.0,5.48122459637,1.0115996781,45.8347000774,45.8347000774
 04/01  03:00:00,17.8333763271,2.41755205262,0.0,0.0,5.48122459637,1.0115996781,45.7092655578,45.7092655578
 04/01  04:00:00,18.1076432045,2.69181892999,0.0,0.0,5.48122459637,1.0115996781,50.2096553821,50.2096553821
 04/01  05:00:00,18.0496631736,2.63383889913,0.0,0.0,5.48122459637,1.0115996781,49.7770697288,49.7770697288
 04/01  06:00:00,18.3746068481,2.95878257367,0.0,0.0,5.48122459637,1.0115996781,55.1523692121,55.1523692121
 04/01  07:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,77.938487259,77.938487259
 04/01  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,62.5962244528,62.5962244528
 04/01  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,43.1019014893,43.1019014893
 04/01  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,25.2468605507,25.2468605507
 04/01  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,11.3360154154,11.3360154154
 04/01  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,8.14780128703,8.14780128703
 04/01  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.42491294604,6.42491294604
 04/01  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.89578851144,4.89578851144
 04/01  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.47581207361,3.47581207361
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.715893831,0.300069556506,0.0,0.0,5.48122459637,1.0115996781,5.44132488588,5.44132488588
 04/01  22:00:00,16.0176949019,0.601870627439,0.0,0.0,5.48122459637,1.0115996781,11.0589966434,11.0589966434
 04/01  23:00:00,16.5379064002,1.12208212571,0.0,0.0,5.48122459637,1.0115996781,20.7681303107,20.7681303107
 04/01  24:00:00,16.4595414117,1.04371713722,0.0,0.0,5.48122459637,1.0115996781,19.3695127069,19.3695127069
 04/02  01:00:00,17.0460212536,1.63019697912,0.0,0.0,5.48122459637,1.0115996781,30.2026164132,30.2026164132
 04/02  02:00:00,16.803257993,1.38743371849,0.0,0.0,5.48122459637,1.0115996781,25.8370393813,25.8370393813
 04/02  03:00:00,17.4616136472,2.04578937277,0.0,0.0,5.48122459637,1.0115996781,38.0057446465,38.0057446465
 04/02  04:00:00,17.0604403974,1.64461612297,0.0,0.0,5.48122459637,1.0115996781,30.6609465268,30.6609465268
 04/02  05:00:00,17.7615324431,2.34570816866,0.0,0.0,5.48122459637,1.0115996781,43.6519344801,43.6519344801
 04/02  06:00:00,17.2857402869,1.86991601246,0.0,0.0,5.48122459637,1.0115996781,34.9111941031,34.9111941031
 04/02  07:00:00,12.0150383701,2.54788076235,0.0,0.0,5.48122459637,1.0115996781,47.4783192333,47.4783192333
 04/02  08:00:00,8.13671705304,1.64389277857,0.0,0.0,5.48122459637,1.0115996781,30.6623110445,30.6623110445
 04/02  09:00:00,7.79370974079,1.30088546633,0.0,0.0,5.48122459637,1.0115996781,24.1681756889,24.1681756889
 04/02  10:00:00,6.61848895499,0.125664680523,0.0,0.0,5.48122459637,1.0115996781,2.45357871809,2.45357871809
 04/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  22:00:00,15.768756266,0.352931991526,0.0,0.0,5.48122459637,1.0115996781,6.65573403468,6.65573403468
 04/02  23:00:00,16.1645379243,0.748713649814,0.0,0.0,5.48122459637,1.0115996781,14.0138334935,14.0138334935
 04/02  24:00:00,16.3061178959,0.890293621458,0.0,0.0,5.48122459637,1.0115996781,16.7866237346,16.7866237346
 04/03  01:00:00,16.4967716453,1.08094737085,0.0,0.0,5.48122459637,1.0115996781,20.0844933517,20.0844933517
 04/03  02:00:00,16.4898617619,1.07403748742,0.0,0.0,5.48122459637,1.0115996781,20.1599173984,20.1599173984
 04/03  03:00:00,16.5726443403,1.15682006584,0.0,0.0,5.48122459637,1.0115996781,21.500476867,21.500476867
 04/03  04:00:00,16.5176524131,1.10182813865,0.0,0.0,5.48122459637,1.0115996781,20.6994155409,20.6994155409
 04/03  05:00:00,16.569005671,1.15318139653,0.0,0.0,5.48122459637,1.0115996781,21.4839063484,21.4839063484
 04/03  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,31.9649582471,31.9649582471
 04/03  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,17.2726555207,17.2726555207
 04/03  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,9.00122656126,9.00122656126
 04/03  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.14820772378,6.14820772378
 04/03  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.83661506098,3.83661506098
 04/03  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.68055485623,1.68055485623
 04/03  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.649060718242,0.649060718242
 04/03  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  05:00:00,15.7542251999,0.338400925426,0.0,0.0,5.48122459637,1.0115996781,6.17215406259,6.17215406259
 04/04  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,21.2402955381,21.2402955381
 04/04  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,10.9455599847,10.9455599847
 04/04  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,8.20544184227,8.20544184227
 04/04  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.08428253008,5.08428253008
 04/04  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.80905064459,1.80905064459
 04/04  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0383253831331,0.0383253831331
 04/04  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/04  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
