Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  04:00:00,15.690051583,0.274227308535,0.0,0.0,5.48122459637,1.0115996781,5.0094599666,5.0094599666
 04/05  05:00:00,15.8149363325,0.399112058026,0.0,0.0,5.48122459637,1.0115996781,7.27836208459,7.27836208459
 04/05  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,19.6074374425,19.6074374425
 04/05  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,11.3717509441,11.3717509441
 04/05  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,8.0800313895,8.0800313895
 04/05  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.24267917025,5.24267917025
 04/05  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.79727990809,2.79727990809
 04/05  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.620450804167,0.620450804167
 04/05  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/05  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,11.9266337329,11.9266337329
 04/06  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,8.18381139213,8.18381139213
 04/06  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,5.79105578148,5.79105578148
 04/06  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.0781458215,4.0781458215
 04/06  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.74315549568,2.74315549568
 04/06  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.6872948594,1.6872948594
 04/06  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,1.6750999591,1.6750999591
 04/06  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.0057646065,1.0057646065
 04/06  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.593183504015,0.593183504015
 04/06  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.224966333457,0.224966333457
 04/06  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.385900571965,0.385900571965
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,14.2409724531,14.2409724531
 04/07  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,9.85663887303,9.85663887303
 04/07  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,6.97020644433,6.97020644433
 04/07  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.94185284639,3.94185284639
 04/07  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.29890726855,1.29890726855
 04/07  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.00174017023503,0.00174017023503
 04/07  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/07  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  01:00:00,15.825217341,0.409393066549,0.0,0.0,5.48122459637,1.0115996781,7.41126830115,7.41126830115
 04/08  02:00:00,16.4066590058,0.990834731366,0.0,0.0,5.48122459637,1.0115996781,18.4473106991,18.4473106991
 04/08  03:00:00,16.3124604017,0.896636127221,0.0,0.0,5.48122459637,1.0115996781,16.6346540402,16.6346540402
 04/08  04:00:00,16.908183042,1.49235876749,0.0,0.0,5.48122459637,1.0115996781,27.7769014834,27.7769014834
 04/08  05:00:00,16.7062254966,1.29040122209,0.0,0.0,5.48122459637,1.0115996781,24.0120056209,24.0120056209
 04/08  06:00:00,17.4025337947,1.98670952023,0.0,0.0,5.48122459637,1.0115996781,37.0940121235,37.0940121235
 04/08  07:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,49.7632587859,49.7632587859
 04/08  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,35.7056292379,35.7056292379
 04/08  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,19.3769522639,19.3769522639
 04/08  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,9.23442190269,9.23442190269
 04/08  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,6.72205310621,6.72205310621
 04/08  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,5.65223084273,5.65223084273
 04/08  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.18289767993,4.18289767993
 04/08  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.8096466547,2.8096466547
 04/08  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.76794355844,2.76794355844
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  23:00:00,15.6816451763,0.265820901873,0.0,0.0,5.48122459637,1.0115996781,4.83079037589,4.83079037589
 04/08  24:00:00,15.9239263266,0.508102052133,0.0,0.0,5.48122459637,1.0115996781,9.28794163732,9.28794163732
 04/09  01:00:00,15.9792077996,0.563383525168,0.0,0.0,5.48122459637,1.0115996781,10.5473017702,10.5473017702
 04/09  02:00:00,16.3412603136,0.925436039145,0.0,0.0,5.48122459637,1.0115996781,17.2605971182,17.2605971182
 04/09  03:00:00,16.2804819136,0.864657639094,0.0,0.0,5.48122459637,1.0115996781,16.2198991024,16.2198991024
 04/09  04:00:00,16.6888097563,1.27298548182,0.0,0.0,5.48122459637,1.0115996781,23.5510938757,23.5510938757
 04/09  05:00:00,16.5073547032,1.09153042872,0.0,0.0,5.48122459637,1.0115996781,20.5148838213,20.5148838213
 04/09  06:00:00,16.9584065182,1.54258224377,0.0,0.0,5.48122459637,1.0115996781,28.5803487049,28.5803487049
 04/09  07:00:00,9.14475471399,1.16476377285,0.0,0.0,5.48122459637,1.0115996781,21.93416217,21.93416217
 04/09  08:00:00,7.49698538177,1.0041611073,0.0,0.0,5.48122459637,1.0115996781,18.7450305656,18.7450305656
 04/09  09:00:00,6.72462214714,0.231797872678,0.0,0.0,5.48122459637,1.0115996781,4.385781797,4.385781797
 04/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  22:00:00,15.8289712987,0.413147024258,0.0,0.0,5.48122459637,1.0115996781,7.75255849014,7.75255849014
 04/09  23:00:00,16.4891134705,1.07328919601,0.0,0.0,5.48122459637,1.0115996781,20.0859846735,20.0859846735
 04/09  24:00:00,16.4942049302,1.0783806557,0.0,0.0,5.48122459637,1.0115996781,20.1007933445,20.1007933445
 04/10  01:00:00,17.2566462286,1.84082195412,0.0,0.0,5.48122459637,1.0115996781,34.3797485461,34.3797485461
 04/10  02:00:00,17.0258311606,1.61000688613,0.0,0.0,5.48122459637,1.0115996781,30.0529731916,30.0529731916
 04/10  03:00:00,17.8898968247,2.47407255023,0.0,0.0,5.48122459637,1.0115996781,46.3017867979,46.3017867979
 04/10  04:00:00,17.488482693,2.07265841851,0.0,0.0,5.48122459637,1.0115996781,38.7500182474,38.7500182474
 04/10  05:00:00,18.5060825704,3.09025829592,0.0,0.0,5.48122459637,1.0115996781,57.982724469,57.982724469
 04/10  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,81.5029912297,81.5029912297
 04/10  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,71.3549296421,71.3549296421
 04/10  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,54.9312920479,54.9312920479
 04/10  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.9621910436,35.9621910436
 04/10  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.4900456883,19.4900456883
 04/10  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.38754289057,8.38754289057
 04/10  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.27755083257,6.27755083257
 04/10  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.94765352893,3.94765352893
 04/10  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.33839566943,2.33839566943
 04/10  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.1956571246,1.1956571246
 04/10  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.590277028988,0.590277028988
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,15.6533233485,0.237499074007,0.0,0.0,5.48122459637,1.0115996781,4.3447586714,4.3447586714
 04/10  22:00:00,16.2332544258,0.817430151364,0.0,0.0,5.48122459637,1.0115996781,15.0436498789,15.0436498789
 04/10  23:00:00,16.4948298827,1.07900560827,0.0,0.0,5.48122459637,1.0115996781,20.0025663588,20.0025663588
 04/10  24:00:00,16.7729138001,1.35708952565,0.0,0.0,5.48122459637,1.0115996781,25.1337196313,25.1337196313
 04/11  01:00:00,16.8564683087,1.44064403429,0.0,0.0,5.48122459637,1.0115996781,26.8465049866,26.8465049866
 04/11  02:00:00,17.1476878523,1.7318635778,0.0,0.0,5.48122459637,1.0115996781,32.1826719789,32.1826719789
 04/11  03:00:00,17.1563457324,1.74052145795,0.0,0.0,5.48122459637,1.0115996781,32.5082632853,32.5082632853
 04/11  04:00:00,17.4333879757,2.01756370125,0.0,0.0,5.48122459637,1.0115996781,37.5911399145,37.5911399145
 04/11  05:00:00,17.3972327514,1.98140847691,0.0,0.0,5.48122459637,1.0115996781,37.0760060067,37.0760060067
 04/11  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,60.5495371142,60.5495371142
 04/11  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,48.6536677717,48.6536677717
 04/11  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,33.4367206751,33.4367206751
 04/11  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,12.4034955706,12.4034955706
 04/11  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.07729710818,6.07729710818
 04/11  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.14051970058,3.14051970058
 04/11  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,1.29927339676,1.29927339676
 04/11  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.00633652880801,0.00633652880801
 04/11  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,16.3738901003,16.3738901003
 04/12  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,10.3709175799,10.3709175799
 04/12  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,7.86356471591,7.86356471591
 04/12  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.07075534767,6.07075534767
 04/12  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.93699427425,4.93699427425
 04/12  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.70694038793,3.70694038793
 04/12  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,3.03826646151,3.03826646151
 04/12  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.51841912731,1.51841912731
 04/12  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0714886782578,0.0714886782578
 04/12  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,15.28220893,15.28220893
 04/13  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,10.0846934577,10.0846934577
 04/13  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,7.55998003696,7.55998003696
 04/13  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.94177638762,5.94177638762
 04/13  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.28978779788,4.28978779788
 04/13  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.45871026134,2.45871026134
 04/13  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.724189112139,0.724189112139
 04/13  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.6544677023,0.238643427828,0.0,0.0,5.48122459637,1.0115996781,4.3734802024,4.3734802024
 04/13  23:00:00,16.2585552346,0.842730960121,0.0,0.0,5.48122459637,1.0115996781,15.5444727336,15.5444727336
 04/13  24:00:00,16.5872099741,1.17138569959,0.0,0.0,5.48122459637,1.0115996781,21.9261862713,21.9261862713
 04/14  01:00:00,16.9141899627,1.49836568821,0.0,0.0,5.48122459637,1.0115996781,27.7281243594,27.7281243594
 04/14  02:00:00,17.126814056,1.71098978155,0.0,0.0,5.48122459637,1.0115996781,32.181999489,32.181999489
 04/14  03:00:00,17.422375368,2.00655109352,0.0,0.0,5.48122459637,1.0115996781,37.2035998299,37.2035998299
 04/14  04:00:00,17.5365228894,2.12069861492,0.0,0.0,5.48122459637,1.0115996781,40.0207878198,40.0207878198
 04/14  05:00:00,17.8788465283,2.46302225384,0.0,0.0,5.48122459637,1.0115996781,45.7433646414,45.7433646414
 04/14  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,72.5588249728,72.5588249728
 04/14  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,61.4795166289,61.4795166289
 04/14  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,44.5927121858,44.5927121858
 04/14  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,24.7999186367,24.7999186367
 04/14  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.6151794073,10.6151794073
 04/14  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.14348856564,7.14348856564
 04/14  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,5.89699288267,5.89699288267
 04/14  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.75655719609,3.75655719609
 04/14  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.08332661643,2.08332661643
 04/14  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.01365556071,1.01365556071
 04/14  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.11419826956,1.11419826956
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,15.6369445145,0.221120240063,0.0,0.0,5.48122459637,1.0115996781,4.05664712539,4.05664712539
 04/14  22:00:00,16.0467183221,0.630894047591,0.0,0.0,5.48122459637,1.0115996781,11.6101595827,11.6101595827
 04/14  23:00:00,16.1030094702,0.687185195745,0.0,0.0,5.48122459637,1.0115996781,12.7813458082,12.7813458082
 04/14  24:00:00,16.4968495531,1.08102527859,0.0,0.0,5.48122459637,1.0115996781,20.1840048607,20.1840048607
 04/15  01:00:00,16.3407277721,0.924903497607,0.0,0.0,5.48122459637,1.0115996781,17.1794273575,17.1794273575
 04/15  02:00:00,16.8005674801,1.38474320561,0.0,0.0,5.48122459637,1.0115996781,25.7869653673,25.7869653673
 04/15  03:00:00,16.5031682392,1.08734396478,0.0,0.0,5.48122459637,1.0115996781,20.2376515644,20.2376515644
 04/15  04:00:00,16.9633576944,1.54753341992,0.0,0.0,5.48122459637,1.0115996781,28.8599016534,28.8599016534
 04/15  05:00:00,16.6058174618,1.1899931873,0.0,0.0,5.48122459637,1.0115996781,22.171236559,22.171236559
 04/15  06:00:00,17.082356284,1.66653200956,0.0,0.0,5.48122459637,1.0115996781,31.0966105061,31.0966105061
 04/15  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,41.1097686668,41.1097686668
 04/15  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,31.828501869,31.828501869
 04/15  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,16.2573089632,16.2573089632
 04/15  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,8.883133388,8.883133388
 04/15  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,6.4482441449,6.4482441449
 04/15  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,5.33530896619,5.33530896619
 04/15  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.14050296582,4.14050296582
 04/15  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.80276453843,2.80276453843
 04/15  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.74610668667,1.74610668667
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  24:00:00,15.7824592785,0.366635004084,0.0,0.0,5.48122459637,1.0115996781,6.66521562149,6.66521562149
 04/16  01:00:00,16.1320878357,0.716263561188,0.0,0.0,5.48122459637,1.0115996781,13.2702694474,13.2702694474
 04/16  02:00:00,16.2684722672,0.852647992712,0.0,0.0,5.48122459637,1.0115996781,15.763907764,15.763907764
 04/16  03:00:00,16.5786450058,1.16282073138,0.0,0.0,5.48122459637,1.0115996781,21.8174476972,21.8174476972
 04/16  04:00:00,17.009483457,1.59365918255,0.0,0.0,5.48122459637,1.0115996781,29.5825666233,29.5825666233
 04/16  05:00:00,17.2257159908,1.80989171629,0.0,0.0,5.48122459637,1.0115996781,34.178916318,34.178916318
 04/16  06:00:00,17.4481577498,2.03233347531,0.0,0.0,5.48122459637,1.0115996781,37.819441658,37.819441658
 04/16  07:00:00,8.30723206879,1.81440779432,0.0,0.0,5.48122459637,1.0115996781,34.3087121703,34.3087121703
 04/16  08:00:00,7.86344497005,1.37062069559,0.0,0.0,5.48122459637,1.0115996781,25.5586701366,25.5586701366
 04/16  09:00:00,6.93651748502,0.443693210559,0.0,0.0,5.48122459637,1.0115996781,8.4630345926,8.4630345926
 04/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  02:00:00,15.7789334631,0.363109188641,0.0,0.0,5.48122459637,1.0115996781,6.77292564511,6.77292564511
 04/17  03:00:00,15.8283286182,0.412504343772,0.0,0.0,5.48122459637,1.0115996781,7.85248224892,7.85248224892
 04/17  04:00:00,16.3119315565,0.896107282058,0.0,0.0,5.48122459637,1.0115996781,16.7105453669,16.7105453669
 04/17  05:00:00,16.1761551504,0.760330875941,0.0,0.0,5.48122459637,1.0115996781,14.5031507318,14.5031507318
 04/17  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,34.5056150604,34.5056150604
 04/17  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,22.5901732852,22.5901732852
 04/17  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,11.9758866877,11.9758866877
 04/17  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.42585396538,8.42585396538
 04/17  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.28950582142,6.28950582142
 04/17  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.05979197317,4.05979197317
 04/17  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,2.47471119143,2.47471119143
 04/17  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.565161835483,0.565161835483
 04/17  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.779190756,0.363366481521,0.0,0.0,5.48122459637,1.0115996781,6.58929504707,6.58929504707
 04/17  22:00:00,16.2734648584,0.857640583964,0.0,0.0,5.48122459637,1.0115996781,15.9692664047,15.9692664047
 04/17  23:00:00,16.9404701436,1.52464586909,0.0,0.0,5.48122459637,1.0115996781,28.2947767802,28.2947767802
 04/17  24:00:00,16.7522867526,1.33646247814,0.0,0.0,5.48122459637,1.0115996781,24.9609283441,24.9609283441
 04/18  01:00:00,17.4909178971,2.07509362268,0.0,0.0,5.48122459637,1.0115996781,38.6270598764,38.6270598764
 04/18  02:00:00,17.1429893211,1.72716504667,0.0,0.0,5.48122459637,1.0115996781,32.323792124,32.323792124
 04/18  03:00:00,17.8796484188,2.46382414435,0.0,0.0,5.48122459637,1.0115996781,45.9882873233,45.9882873233
 04/18  04:00:00,17.4217004922,2.00587621769,0.0,0.0,5.48122459637,1.0115996781,37.6004354644,37.6004354644
 04/18  05:00:00,18.2461568262,2.83033255174,0.0,0.0,5.48122459637,1.0115996781,52.9337117766,52.9337117766
 04/18  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,72.8890342834,72.8890342834
 04/18  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,59.6152376457,59.6152376457
 04/18  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,43.0804913678,43.0804913678
 04/18  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,23.9069408022,23.9069408022
 04/18  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.3109270994,10.3109270994
 04/18  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.89350161126,6.89350161126
 04/18  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,5.42141563729,5.42141563729
 04/18  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.40575468616,3.40575468616
 04/18  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.62954167839,1.62954167839
 04/18  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.244345260436,0.244345260436
 04/18  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.829975395,0.414151120487,0.0,0.0,5.48122459637,1.0115996781,7.48198101067,7.48198101067
 04/18  23:00:00,16.2551304644,0.839306189893,0.0,0.0,5.48122459637,1.0115996781,15.5955906152,15.5955906152
 04/18  24:00:00,16.505357752,1.08953347751,0.0,0.0,5.48122459637,1.0115996781,20.149888117,20.149888117
 04/19  01:00:00,16.5981553628,1.18233108837,0.0,0.0,5.48122459637,1.0115996781,21.9740217644,21.9740217644
 04/19  02:00:00,16.8718061081,1.45598183365,0.0,0.0,5.48122459637,1.0115996781,27.0194892292,27.0194892292
 04/19  03:00:00,16.879921442,1.46409716749,0.0,0.0,5.48122459637,1.0115996781,27.3032857938,27.3032857938
 04/19  04:00:00,17.0497940846,1.63396981015,0.0,0.0,5.48122459637,1.0115996781,30.389042076,30.389042076
 04/19  05:00:00,17.0554132419,1.63958896741,0.0,0.0,5.48122459637,1.0115996781,30.617938645,30.617938645
 04/19  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,51.0512151078,51.0512151078
 04/19  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,38.9175622191,38.9175622191
 04/19  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,25.0530355706,25.0530355706
 04/19  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.7636574004,10.7636574004
 04/19  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.56148731235,6.56148731235
 04/19  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.72503683331,3.72503683331
 04/19  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,1.80438387826,1.80438387826
 04/19  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.905307517133,0.905307517133
 04/19  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.795827367062,0.795827367062
 04/19  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.334864111237,0.334864111237
 04/19  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  01:00:00,15.7047844779,0.288960203479,0.0,0.0,5.48122459637,1.0115996781,5.29426062738,5.29426062738
 04/20  02:00:00,16.08299869,0.667174415514,0.0,0.0,5.48122459637,1.0115996781,12.4135395404,12.4135395404
 04/20  03:00:00,16.3221936029,0.906369328391,0.0,0.0,5.48122459637,1.0115996781,17.04739206,17.04739206
 04/20  04:00:00,16.5852375361,1.16941326165,0.0,0.0,5.48122459637,1.0115996781,21.8466331861,21.8466331861
 04/20  05:00:00,16.7023219729,1.28649769841,0.0,0.0,5.48122459637,1.0115996781,24.1459485233,24.1459485233
 04/20  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,44.5548696606,44.5548696606
 04/20  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,32.9052853858,32.9052853858
 04/20  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,16.0347258623,16.0347258623
 04/20  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.7452457734,7.7452457734
 04/20  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.02804300825,5.02804300825
 04/20  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.53334472815,2.53334472815
 04/20  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,1.20110675014,1.20110675014
 04/20  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0246282691863,0.0246282691863
 04/20  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  03:00:00,15.9691240174,0.553299742898,0.0,0.0,5.48122459637,1.0115996781,10.1137177202,10.1137177202
 04/21  04:00:00,16.0900280771,0.674203802592,0.0,0.0,5.48122459637,1.0115996781,12.5253434137,12.5253434137
 04/21  05:00:00,16.1788409387,0.763016664215,0.0,0.0,5.48122459637,1.0115996781,14.5064327517,14.5064327517
 04/21  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,37.5980250117,37.5980250117
 04/21  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,27.0279257374,27.0279257374
 04/21  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,11.9441066315,11.9441066315
 04/21  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.13065454507,7.13065454507
 04/21  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.37668114661,4.37668114661
 04/21  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.38542259496,2.38542259496
 04/21  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.68051283014,0.68051283014
 04/21  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,13.0789216669,13.0789216669
 04/22  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,9.19484342969,9.19484342969
 04/22  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,6.46976963184,6.46976963184
 04/22  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,4.15009422464,4.15009422464
 04/22  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,1.76604528727,1.76604528727
 04/22  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.753905870006,0.753905870006
 04/22  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.00747031630203,0.00747031630203
 04/22  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  05:00:00,15.767486644,0.351662369524,0.0,0.0,5.48122459637,1.0115996781,6.66628336369,6.66628336369
 04/23  06:00:00,14.6307124572,0.702054849365,0.0,0.0,5.48122459637,1.0115996781,13.189857587,13.189857587
 04/23  07:00:00,7.22708697483,0.734262700364,0.0,0.0,5.48122459637,1.0115996781,13.9355183653,13.9355183653
 04/23  08:00:00,7.23170502961,0.738880755149,0.0,0.0,5.48122459637,1.0115996781,14.0219313781,14.0219313781
 04/23  09:00:00,7.28977208623,0.796947811767,0.0,0.0,5.48122459637,1.0115996781,15.1663024502,15.1663024502
 04/23  10:00:00,6.93518985215,0.44236557769,0.0,0.0,5.48122459637,1.0115996781,8.49973141073,8.49973141073
 04/23  11:00:00,7.08660513999,0.593780865523,0.0,0.0,5.48122459637,1.0115996781,11.2947451978,11.2947451978
 04/23  12:00:00,6.65362732094,0.160803046474,0.0,0.0,5.48122459637,1.0115996781,3.19402477255,3.19402477255
 04/23  13:00:00,6.51877407759,0.0259498031213,0.0,0.0,5.48122459637,1.0115996781,0.6718390178,0.6718390178
 04/23  14:00:00,6.51830842867,0.025484154201,0.0,0.0,5.48122459637,1.0115996781,0.659783392105,0.659783392105
 04/23  15:00:00,6.51999093299,0.0271666585251,0.0,0.0,5.48122459637,1.0115996781,0.703343339257,0.703343339257
 04/23  16:00:00,6.52925335119,0.0364290767237,0.0,0.0,5.48122459637,1.0115996781,0.943146852058,0.943146852058
 04/23  17:00:00,6.80830484607,0.315480571608,0.0,0.0,5.48122459637,1.0115996781,6.05511299219,6.05511299219
 04/23  18:00:00,7.15906304225,0.666238767781,0.0,0.0,5.48122459637,1.0115996781,12.7597585649,12.7597585649
 04/23  19:00:00,7.18922167391,0.696397399442,0.0,0.0,5.48122459637,1.0115996781,13.2337307968,13.2337307968
 04/23  20:00:00,16.2407864495,0.824962175072,0.0,0.0,5.48122459637,1.0115996781,15.9052689265,15.9052689265
 04/23  21:00:00,16.7835144974,1.36769022296,0.0,0.0,5.48122459637,1.0115996781,25.6321251885,25.6321251885
 04/23  22:00:00,16.6600355403,1.2442112658,0.0,0.0,5.48122459637,1.0115996781,23.6936888368,23.6936888368
 04/23  23:00:00,17.2054545631,1.78963028868,0.0,0.0,5.48122459637,1.0115996781,33.5136604208,33.5136604208
 04/23  24:00:00,16.9350243855,1.51920011103,0.0,0.0,5.48122459637,1.0115996781,28.9089769632,28.9089769632
 04/24  01:00:00,17.5750163976,2.15919212315,0.0,0.0,5.48122459637,1.0115996781,40.4101181001,40.4101181001
 04/24  02:00:00,17.2275472291,1.81172295459,0.0,0.0,5.48122459637,1.0115996781,34.4422781058,34.4422781058
 04/24  03:00:00,17.8862474869,2.47042321243,0.0,0.0,5.48122459637,1.0115996781,46.2446944371,46.2446944371
 04/24  04:00:00,17.43121269,2.01538841557,0.0,0.0,5.48122459637,1.0115996781,38.2955213004,38.2955213004
 04/24  05:00:00,18.1335706129,2.71774633841,0.0,0.0,5.48122459637,1.0115996781,50.8685441903,50.8685441903
 04/24  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,69.1204684904,69.1204684904
 04/24  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,50.7164455841,50.7164455841
 04/24  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,27.2947809522,27.2947809522
 04/24  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.3279246293,10.3279246293
 04/24  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.1304786172,7.1304786172
 04/24  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.32721110334,5.32721110334
 04/24  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,4.05878609071,4.05878609071
 04/24  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.88776161429,1.88776161429
 04/24  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.282428720712,0.282428720712
 04/24  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.7307438464,0.314919571963,0.0,0.0,5.48122459637,1.0115996781,5.73099851853,5.73099851853
 04/25  03:00:00,16.1178552978,0.702031023338,0.0,0.0,5.48122459637,1.0115996781,13.13320344,13.13320344
 04/25  04:00:00,16.0447392342,0.628914959699,0.0,0.0,5.48122459637,1.0115996781,11.7269410622,11.7269410622
 04/25  05:00:00,16.1313305097,0.715506235261,0.0,0.0,5.48122459637,1.0115996781,13.3702268084,13.3702268084
 04/25  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,27.6539455575,27.6539455575
 04/25  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,20.6500544806,20.6500544806
 04/25  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,10.7980178111,10.7980178111
 04/25  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.22433172941,7.22433172941
 04/25  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.48257107403,4.48257107403
 04/25  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.58797469038,2.58797469038
