Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/25  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,1.14927844073,1.14927844073
 04/25  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.6692508606,0.253426586097,0.0,0.0,5.48122459637,1.0115996781,4.60702408217,4.60702408217
 04/26  03:00:00,15.8278148211,0.411990546593,0.0,0.0,5.48122459637,1.0115996781,7.60869892912,7.60869892912
 04/26  04:00:00,16.0594813876,0.643657113125,0.0,0.0,5.48122459637,1.0115996781,11.9793420994,11.9793420994
 04/26  05:00:00,16.1376945731,0.721870298666,0.0,0.0,5.48122459637,1.0115996781,13.5540318888,13.5540318888
 04/26  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,28.936467726,28.936467726
 04/26  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,19.6114130629,19.6114130629
 04/26  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,10.1173452132,10.1173452132
 04/26  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.7239440388,7.7239440388
 04/26  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.27994471033,6.27994471033
 04/26  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.06806380277,5.06806380277
 04/26  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,4.48989900062,4.48989900062
 04/26  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.26020103356,3.26020103356
 04/26  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.74961854795,2.74961854795
 04/26  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.56779945792,2.56779945792
 04/26  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.97043119221,2.97043119221
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  03:00:00,15.7511798061,0.335355531638,0.0,0.0,5.48122459637,1.0115996781,6.13204167872,6.13204167872
 04/27  04:00:00,15.8154238662,0.399599591777,0.0,0.0,5.48122459637,1.0115996781,7.51555419444,7.51555419444
 04/27  05:00:00,16.3798053487,0.963981074215,0.0,0.0,5.48122459637,1.0115996781,18.1724173742,18.1724173742
 04/27  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,32.1952443938,32.1952443938
 04/27  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,26.4986792317,26.4986792317
 04/27  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,19.5783663994,19.5783663994
 04/27  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.8459889291,11.8459889291
 04/27  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.82461315226,8.82461315226
 04/27  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.08861281461,8.08861281461
 04/27  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,7.99765306742,7.99765306742
 04/27  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.98136765792,6.98136765792
 04/27  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.37802024127,6.37802024127
 04/27  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.11906590289,6.11906590289
 04/27  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.34058700217,6.34058700217
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.69299743037,0.200173155903,0.0,0.0,5.48122459637,1.0115996781,3.68209004798,3.68209004798
 04/27  19:00:00,6.96134578753,0.468521513066,0.0,0.0,5.48122459637,1.0115996781,8.50616703461,8.50616703461
 04/27  20:00:00,16.0554408772,0.639616602734,0.0,0.0,5.48122459637,1.0115996781,11.6182283285,11.6182283285
 04/27  21:00:00,16.16466038,0.748836105569,0.0,0.0,5.48122459637,1.0115996781,14.025542336,14.025542336
 04/27  22:00:00,16.3642679861,0.948443711586,0.0,0.0,5.48122459637,1.0115996781,17.532200095,17.532200095
 04/27  23:00:00,16.3697970219,0.953972747478,0.0,0.0,5.48122459637,1.0115996781,17.7330388156,17.7330388156
 04/27  24:00:00,16.5087795259,1.0929552514,0.0,0.0,5.48122459637,1.0115996781,20.3164502137,20.3164502137
 04/28  01:00:00,16.5309418745,1.1151176,0.0,0.0,5.48122459637,1.0115996781,20.8285103045,20.8285103045
 04/28  02:00:00,16.738729102,1.32290482753,0.0,0.0,5.48122459637,1.0115996781,24.6936139745,24.6936139745
 04/28  03:00:00,16.6751449056,1.25932063114,0.0,0.0,5.48122459637,1.0115996781,23.6022134765,23.6022134765
 04/28  04:00:00,16.752637611,1.33681333656,0.0,0.0,5.48122459637,1.0115996781,25.0153552821,25.0153552821
 04/28  05:00:00,16.6266939466,1.21086967211,0.0,0.0,5.48122459637,1.0115996781,22.7278263947,22.7278263947
 04/28  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,36.2532382481,36.2532382481
 04/28  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,25.2182543783,25.2182543783
 04/28  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,14.8097821941,14.8097821941
 04/28  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.88182232908,8.88182232908
 04/28  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.29545785871,7.29545785871
 04/28  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.98681227524,5.98681227524
 04/28  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,5.60209981311,5.60209981311
 04/28  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.7150161884,4.7150161884
 04/28  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.13452342168,4.13452342168
 04/28  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.42770888998,3.42770888998
 04/28  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.22377004977,3.22377004977
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,15.7603342309,0.344509956434,0.0,0.0,5.48122459637,1.0115996781,6.34215243559,6.34215243559
 04/28  24:00:00,16.0144327296,0.598608455143,0.0,0.0,5.48122459637,1.0115996781,11.0365689793,11.0365689793
 04/29  01:00:00,15.974816577,0.558992302575,0.0,0.0,5.48122459637,1.0115996781,10.4098926462,10.4098926462
 04/29  02:00:00,16.0825984488,0.666774174292,0.0,0.0,5.48122459637,1.0115996781,12.4189678098,12.4189678098
 04/29  03:00:00,16.037696983,0.62187270858,0.0,0.0,5.48122459637,1.0115996781,11.8319259486,11.8319259486
 04/29  04:00:00,16.0493223027,0.63349802827,0.0,0.0,5.48122459637,1.0115996781,12.0276585345,12.0276585345
 04/29  05:00:00,16.4328486664,1.01702439193,0.0,0.0,5.48122459637,1.0115996781,19.1270128078,19.1270128078
 04/29  06:00:00,13.192660892,0.751169950867,0.0,0.0,5.48122459637,1.0115996781,14.3379124626,14.3379124626
 04/29  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,25.6417122974,25.6417122974
 04/29  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,14.6123565039,14.6123565039
 04/29  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,10.5547955642,10.5547955642
 04/29  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,9.12545526819,9.12545526819
 04/29  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,7.38550143107,7.38550143107
 04/29  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.06751280665,6.06751280665
 04/29  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.53856639086,4.53856639086
 04/29  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.12537610922,3.12537610922
 04/29  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.32359560768,2.32359560768
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  01:00:00,15.779630152,0.363805877573,0.0,0.0,5.48122459637,1.0115996781,6.66569531709,6.66569531709
 04/30  02:00:00,15.8632604577,0.447436183253,0.0,0.0,5.48122459637,1.0115996781,8.39795355491,8.39795355491
 04/30  03:00:00,16.1116327187,0.695808444281,0.0,0.0,5.48122459637,1.0115996781,13.1169101836,13.1169101836
 04/30  04:00:00,16.0580055754,0.642181300896,0.0,0.0,5.48122459637,1.0115996781,12.074918908,12.074918908
 04/30  05:00:00,16.1356089812,0.719784706761,0.0,0.0,5.48122459637,1.0115996781,13.5617344366,13.5617344366
 04/30  06:00:00,13.1506591097,0.709168168537,0.0,0.0,5.48122459637,1.0115996781,13.4692458991,13.4692458991
 04/30  07:00:00,7.17226474476,0.679440470294,0.0,0.0,5.48122459637,1.0115996781,12.8046846662,12.8046846662
 04/30  08:00:00,7.0513431057,0.558518831234,0.0,0.0,5.48122459637,1.0115996781,10.5316821409,10.5316821409
 04/30  09:00:00,6.76973073558,0.276906461111,0.0,0.0,5.48122459637,1.0115996781,5.23914741624,5.23914741624
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,12.6144791771,12.6144791771
 05/01  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,7.80098382529,7.80098382529
 05/01  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,4.63380813917,4.63380813917
 05/01  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.91434302506,1.91434302506
 05/01  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0931313479872,0.0931313479872
 05/01  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,66.9068692506,8.3406407801,0.130810000286,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,67.284152262,8.3406407801,0.508093011682,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,67.4482882374,8.3406407801,0.672228987113,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.7090449932,10.7090449932
 05/02  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,6.83943453251,6.83943453251
 05/02  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,4.02857855261,4.02857855261
 05/02  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.08668443208,1.08668443208
 05/02  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,66.8464533206,8.3406407801,0.070394070331,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,67.152398113,8.3406407801,0.376338862678,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,67.2967262574,8.3406407801,0.52066700715,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,11.6270072124,11.6270072124
 05/03  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,7.99731640652,7.99731640652
 05/03  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,5.92870726129,5.92870726129
 05/03  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.98505882713,3.98505882713
 05/03  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.29957950408,2.29957950408
 05/03  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.842697422005,0.842697422005
 05/03  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.232566126865,0.232566126865
 05/03  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,23.4805390983,23.4805390983
 05/04  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,10.0947145812,10.0947145812
 05/04  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,6.29718649483,6.29718649483
 05/04  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.61206050055,3.61206050055
 05/04  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.51001432835,1.51001432835
 05/04  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.19612057651,0.19612057651
 05/04  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.837262949,0.421438674556,0.0,0.0,5.48122459637,1.0115996781,7.63987097879,7.63987097879
 05/05  04:00:00,16.2563315753,0.84050730083,0.0,0.0,5.48122459637,1.0115996781,15.2577572924,15.2577572924
 05/05  05:00:00,16.5538584889,1.13803421448,0.0,0.0,5.48122459637,1.0115996781,20.9739357453,20.9739357453
 05/05  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,39.8273810149,39.8273810149
 05/05  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,21.6004777499,21.6004777499
 05/05  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,7.50377863248,7.50377863248
 05/05  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.71855892021,3.71855892021
 05/05  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.863638724645,0.863638724645
 05/05  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.3533243246,10.3533243246
 05/06  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,6.58021701697,6.58021701697
 05/06  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,4.03910936692,4.03910936692
 05/06  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,1.47573785166,1.47573785166
 05/06  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.00474825817965,0.00474825817965
 05/06  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,12.6794205754,12.6794205754
 05/08  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,7.82527489762,7.82527489762
 05/08  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,4.01437002456,4.01437002456
 05/08  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.699398030734,0.699398030734
 05/08  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,66.8382090012,8.3406407801,0.0621497508751,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,66.85249694,8.3406407801,0.076437689729,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,66.8588216358,8.3406407801,0.0827623855234,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.5358773248,7.5358773248
 05/09  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,4.21372494917,4.21372494917
 05/09  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,1.28750375297,1.28750375297
 05/09  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,66.9649575551,8.3406407801,0.188898304854,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,67.1358536251,8.3406407801,0.359794374798,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,67.1889577318,8.3406407801,0.412898481523,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,67.208828141,8.3406407801,0.432768890756,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,22.0265626767,22.0265626767
 05/10  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,9.77962583189,9.77962583189
 05/10  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,5.74556179285,5.74556179285
 05/10  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.96595859228,2.96595859228
 05/10  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.973952509102,0.973952509102
 05/10  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.8562686569,0.440444382466,0.0,0.0,5.48122459637,1.0115996781,7.97752246725,7.97752246725
 05/11  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,26.1714872196,26.1714872196
 05/11  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,11.0698819316,11.0698819316
 05/11  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,6.06390889535,6.06390889535
 05/11  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.24549997192,3.24549997192
 05/11  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.18160886943,1.18160886943
 05/11  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.011562227249,0.011562227249
 05/11  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,8.11699486708,8.11699486708
 05/12  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,4.75035490691,4.75035490691
 05/12  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,2.2594311178,2.2594311178
 05/12  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.214384517545,0.214384517545
 05/12  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,66.8454571111,8.3406407801,0.0693978608099,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,66.9311192191,8.3406407801,0.155059968819,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.0003217129,10.0003217129
 05/13  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,6.11632846174,6.11632846174
 05/13  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,3.79728801104,3.79728801104
 05/13  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,1.92359682375,1.92359682375
 05/13  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.345257607721,0.345257607721
 05/13  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.8042001937,0.388375919246,0.0,0.0,5.48122459637,1.0115996781,7.04598341268,7.04598341268
 05/14  05:00:00,15.9188582803,0.503034005861,0.0,0.0,5.48122459637,1.0115996781,9.12640442759,9.12640442759
 05/14  06:00:00,12.0915415187,1.13721724426,0.0,0.0,5.48122459637,1.0115996781,20.9400682583,20.9400682583
 05/14  07:00:00,6.89250859385,0.399684319381,0.0,0.0,5.48122459637,1.0115996781,7.44069125254,7.44069125254
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,8.25291283462,8.25291283462
 05/15  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,4.43035934357,4.43035934357
 05/15  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,1.21856065148,1.21856065148
 05/15  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,66.9435859563,8.3406407801,0.167526706016,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,67.2411177244,8.3406407801,0.465058474077,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,67.2868821056,8.3406407801,0.510822855369,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,67.2677454477,8.3406407801,0.491686197473,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,12.8758937679,12.8758937679
 05/16  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,8.59112452349,8.59112452349
 05/16  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,5.56985453305,5.56985453305
 05/16  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.20096884114,3.20096884114
 05/16  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.32011634648,1.32011634648
 05/16  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0633355698192,0.0633355698192
 05/16  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,15.7166264603,0.300802185815,0.0,0.0,5.48122459637,1.0115996781,5.47926452694,5.47926452694
 05/17  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,20.4436644012,20.4436644012
 05/17  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,9.50065840274,9.50065840274
 05/17  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,5.42399321136,5.42399321136
 05/17  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.0744845746,2.0744845746
 05/17  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.210156320245,0.210156320245
 05/17  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,66.8754313993,8.3406407801,0.0993721490068,0.0,49.3310213673,9.10439710289,0.0,0.0
