Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/17  15:00:00,67.245901256,8.3406407801,0.469842005705,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,67.4110653866,8.3406407801,0.635006136341,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,5.8643239232,5.8643239232
 05/18  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,2.84324965506,2.84324965506
 05/18  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.283341321423,0.283341321423
 05/18  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  11:00:00,66.8708356382,8.3406407801,0.0947763878937,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  12:00:00,60.6746381786,8.3406407801,0.391403202769,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,67.5502326386,8.3406407801,0.774173388288,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,69.1664872839,8.3406407801,2.39042803363,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,68.3491588392,8.3406407801,1.57309958896,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,68.261462484,8.3406407801,1.48540323377,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.96179474362,2.96179474362
 05/19  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.570040086522,0.570040086522
 05/19  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/19  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  10:00:00,66.7876046528,8.3406407801,0.0115454025123,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  11:00:00,67.2347527226,8.3406407801,0.458693472342,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,61.1325996806,8.3406407801,0.849364704785,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,69.3730516451,8.3406407801,2.5969923948,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,71.9184386577,8.3406407801,5.14237940738,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,73.0559965715,8.3406407801,6.27993732121,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,73.1662846921,8.3406407801,6.39022544182,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.17396600892,2.17396600892
 05/20  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.211702005949,0.211702005949
 05/20  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  12:00:00,14.8418322934,8.3406407801,0.0083672388474,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  13:00:00,14.9101345019,8.3406407801,0.0766694473405,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  14:00:00,14.9296383828,8.3406407801,0.0961733282328,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  15:00:00,15.1024633372,8.3406407801,0.268998282687,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.4726101123,10.4726101123
 05/22  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,6.46995412385,6.46995412385
 05/22  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,3.52906971861,3.52906971861
 05/22  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.07515330592,1.07515330592
 05/22  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.00971825594716,0.00971825594716
 05/22  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,66.8138900082,8.3406407801,0.0378307579674,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,66.9565454901,8.3406407801,0.180486239791,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,8.12024580059,8.12024580059
 05/23  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,4.62733365511,4.62733365511
 05/23  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,1.7911797454,1.7911797454
 05/23  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0394607149655,0.0394607149655
 05/23  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,66.8776541871,8.3406407801,0.10159493682,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,67.2492090075,8.3406407801,0.47314975721,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,67.4886744101,8.3406407801,0.712615159843,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,67.8189041471,8.3406407801,1.04284489681,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.52895902859,3.52895902859
 05/24  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,1.56089736166,1.56089736166
 05/24  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/24  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  11:00:00,66.8303932969,8.3406407801,0.0543340466715,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  12:00:00,60.5593344364,8.3406407801,0.276099460633,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,67.3607056776,8.3406407801,0.584646427275,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,67.4992769829,8.3406407801,0.723217732614,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,67.4447079456,8.3406407801,0.668648695308,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,67.2928053117,8.3406407801,0.51674606138,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.16828051725,3.16828051725
 05/25  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.690594454335,0.690594454335
 05/25  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/25  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,66.9127405538,8.3406407801,0.136681303525,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,66.9606653173,8.3406407801,0.184606067035,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,66.9693823516,8.3406407801,0.193323101351,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,67.2935501494,8.3406407801,0.517490899172,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.5664914124,2.5664914124
 05/26  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.384628821872,0.384628821872
 05/26  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/26  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  11:00:00,66.9498756937,8.3406407801,0.17381644347,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,60.8001142277,8.3406407801,0.516879251892,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,67.8427729519,8.3406407801,1.06671370159,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,68.4267621619,8.3406407801,1.65070291167,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,70.4518571821,8.3406407801,3.67579793183,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,71.1960736552,8.3406407801,4.42001440497,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.68045184517,4.68045184517
 05/27  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,3.26918616221,3.26918616221
 05/27  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,2.42548455069,2.42548455069
 05/27  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,1.82275389887,1.82275389887
 05/27  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,1.08777709927,1.08777709927
 05/27  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.07295859604,1.07295859604
 05/27  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.68393253062,0.68393253062
 05/27  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.387640557315,0.387640557315
 05/27  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.162829732491,0.162829732491
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,14.1452571731,14.1452571731
 05/30  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,8.17226648462,8.17226648462
 05/30  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,5.40763574675,5.40763574675
 05/30  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.65151102654,3.65151102654
 05/30  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.24979171196,2.24979171196
 05/30  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.03207447637,1.03207447637
 05/30  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.588638665093,0.588638665093
 05/30  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.86609535149,6.86609535149
 05/31  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,3.66707172122,3.66707172122
 05/31  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.895902505357,0.895902505357
 05/31  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,66.8884742711,8.3406407801,0.112415020804,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,67.0350350728,8.3406407801,0.258975822524,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,67.2792341124,8.3406407801,0.503174862134,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,67.574401206,8.3406407801,0.798341955732,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.182175582369,0.182175582369
 06/01  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/01  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/01  09:00:00,67.6515615968,8.3406407801,0.875502346512,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,68.2842010727,8.3406407801,1.50814182244,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,71.3548318386,8.3406407801,4.57877258829,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,68.974035399,8.3406407801,8.69080042322,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,78.7395897137,8.3406407801,11.9635304634,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,80.8945350758,8.3406407801,14.1184758255,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,81.5576402851,8.3406407801,14.7815810348,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,76.2207281745,8.3406407801,9.44466892426,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/02  08:00:00,54.8166867789,8.3406407801,0.014676399491,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,67.5629621602,8.3406407801,0.786902909922,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,68.1822203758,8.3406407801,1.40616112557,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,72.9143696201,8.3406407801,6.13831036987,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,69.7587568231,8.3406407801,9.47552184728,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,78.52697457,8.3406407801,11.7509153197,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,78.4371641236,8.3406407801,11.6611048733,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,79.7578660774,8.3406407801,12.9818068272,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,74.9933527776,8.3406407801,8.21729352733,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/03  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  10:00:00,26.0870067724,8.3406407801,0.545028248614,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  11:00:00,26.6839612155,8.3406407801,1.14198269171,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,18.0058350972,8.3406407801,3.17237004264,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,21.0359993869,8.3406407801,6.20253433236,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,22.4330796116,8.3406407801,7.59961455708,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,23.5204103791,8.3406407801,8.68694532453,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,10.2628215956,0.809569858853,2.96042746224,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,9.49301063756,0.644631471505,2.35555489159,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,10.0171082593,0.755380716657,2.76890326821,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,9.97996055504,0.744915320884,2.7422209597,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,9.75274171491,0.701542581933,2.55837485851,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/05  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,66.8225567645,8.3406407801,0.0464975142156,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,67.0874071724,8.3406407801,0.311347922144,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,67.2923050918,8.3406407801,0.516245841565,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,60.9704258889,8.3406407801,0.687190913086,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,67.9552285022,8.3406407801,1.17916925191,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,70.4390255615,8.3406407801,3.66296631118,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,70.9811826314,8.3406407801,4.20512338114,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,70.5193561582,8.3406407801,3.74329690791,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.14612398805,2.14612398805
 06/06  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.121709666039,0.121709666039
 06/06  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,66.9479657919,8.3406407801,0.171906541657,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,60.625800736,8.3406407801,0.342565760235,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,67.3565925415,8.3406407801,0.580533291257,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,67.5460827218,8.3406407801,0.770023471528,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,67.6580962202,8.3406407801,0.882036969887,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,68.3109282423,8.3406407801,1.53486899206,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.95095605721,3.95095605721
 06/07  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.841408767725,0.841408767725
 06/07  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,66.8264324941,8.3406407801,0.0503732438712,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,60.5575536428,8.3406407801,0.27431866695,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,67.3509135532,8.3406407801,0.57485430289,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,67.5386531572,8.3406407801,0.762593906887,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,67.8727298932,8.3406407801,1.09667064289,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,69.0750514099,8.3406407801,2.29899215967,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.07538271343,4.07538271343
 06/08  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.615000709883,0.615000709883
 06/08  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,66.8377210773,8.3406407801,0.0616618270207,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,67.2812925973,8.3406407801,0.505233347012,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,60.9589981917,8.3406407801,0.675763215939,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,68.3503676982,8.3406407801,1.57430844794,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,69.9248134498,8.3406407801,3.1487541995,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,70.7653992028,8.3406407801,3.98933995254,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,72.1104515597,8.3406407801,5.33439230947,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.33455445434,2.33455445434
 06/09  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0191106411113,0.0191106411113
 06/09  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,66.7953004825,8.3406407801,0.0192412322386,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,67.2759339071,8.3406407801,0.499874656806,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,67.6992457541,8.3406407801,0.923186503787,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,61.9576933091,8.3406407801,1.67445833332,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,71.2664827069,8.3406407801,4.49042345667,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,72.8791111973,8.3406407801,6.10305194704,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,73.1430148257,8.3406407801,6.36695557545,0.0,49.3310213673,9.10439710289,0.0,0.0
