Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/09  16:00:00,74.4207289887,8.3406407801,7.64466973842,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,22.9402829381,0.562057161897,1.88815327471,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,7.82274387183,0.309207358335,1.02071223903,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.73785225002,0.0571475740857,0.187880401472,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.230305943596,0.230305943596
 06/10  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,25.567393408,8.3406407801,0.0254148842274,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,25.9929919973,8.3406407801,0.451013473535,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,15.4073892782,8.3406407801,0.573924223626,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,17.178924022,8.3406407801,2.3454589674,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,19.5861200745,8.3406407801,4.75265501993,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,21.0883633057,8.3406407801,6.25489825111,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,9.53926324769,0.670006624688,2.37643234854,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,9.38641491167,0.640672422387,2.25291821482,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,9.14076238549,0.595703515183,2.05223459584,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,8.03738165348,0.354512280148,1.19004509887,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,8.07510459024,0.357017465696,1.22526285008,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.75842552399,0.0602106748734,0.205390574651,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,54.8855810878,8.3406407801,0.0835707083597,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,67.3138249085,8.3406407801,0.537765658188,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,67.7143229611,8.3406407801,0.938263710797,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,68.1468937428,8.3406407801,1.37083449256,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,63.5632505529,8.3406407801,3.28001557713,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,72.7217098551,8.3406407801,5.94565060483,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,73.5545316824,8.3406407801,6.77847243214,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,73.8385618827,8.3406407801,7.06250263247,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,73.7894635749,8.3406407801,7.01340432459,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,54.986638934,8.3406407801,0.184628554529,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,67.6446883412,8.3406407801,0.868629090876,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,68.1505113501,8.3406407801,1.37445209983,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,71.9832222624,8.3406407801,5.20716301214,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,69.1481384551,8.3406407801,8.86490347931,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,78.5904258369,8.3406407801,11.8143665866,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,79.0191180018,8.3406407801,12.2430587515,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,80.707782211,8.3406407801,13.9317229607,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,81.1366228593,8.3406407801,14.360563609,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,28.6190600842,1.77282703646,6.35616054626,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,12.0820040287,1.22058907555,4.36859067868,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,9.500852042,0.664812901297,2.34321486624,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,35.35798678,8.3406407801,0.0344492239416,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,55.5313275107,8.3406407801,0.729317131279,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,67.9335589679,8.3406407801,1.15749971761,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,68.2324965084,8.3406407801,1.45643725813,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,69.9111835354,8.3406407801,3.13512428509,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,66.4046945871,8.3406407801,6.12145961128,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,76.8667186839,8.3406407801,10.0906594336,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,79.6394121757,8.3406407801,12.8633529255,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,81.6506822157,8.3406407801,14.8746229654,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,79.5158424927,8.3406407801,12.7397832424,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,22.5678645999,0.492955966847,1.58483613153,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,67.1029860591,8.3406407801,0.326926808776,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,67.5869859397,8.3406407801,0.810926689386,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,68.00985784,8.3406407801,1.23379858973,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,64.7389519317,8.3406407801,4.45571695585,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,76.0237573799,8.3406407801,9.24769812963,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,79.4013433369,8.3406407801,12.6252840866,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,80.2308414608,8.3406407801,13.4547822105,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,78.9608399602,8.3406407801,12.1847807099,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,23.3803635722,0.666371894246,2.2239191765,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,55.1593573195,8.3406407801,0.357346940044,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,68.0229888252,8.3406407801,1.24692957492,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,70.6289037696,8.3406407801,3.8528445193,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,76.3797621248,8.3406407801,9.60370287448,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,72.5607693513,8.3406407801,12.2775343755,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,81.3923663599,8.3406407801,14.6163071096,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,82.9590700632,8.3406407801,16.183010813,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,82.4358707555,8.3406407801,15.6598115052,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,78.6928023587,8.3406407801,11.9167431084,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,22.5524431188,0.486874989554,1.57549562774,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,25.5577832893,8.3406407801,0.0158047654939,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,26.1580872522,8.3406407801,0.616108728405,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,26.903032524,8.3406407801,1.36105400028,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,19.6603602804,8.3406407801,4.8268952258,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,23.0338294923,8.3406407801,8.20036443771,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,25.4391539141,8.3406407801,10.6056888596,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,27.0159287014,8.3406407801,12.1824636469,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,14.7240403845,1.72457071463,6.50664539537,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,14.3903023582,1.68158999331,6.21588809047,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,9.70890138921,0.724017049124,2.49206006562,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,9.65808178727,0.686797983201,2.4784595296,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,54.814709956,8.3406407801,0.0126995765463,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,67.3497348385,8.3406407801,0.573675588212,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,67.6723276209,8.3406407801,0.896268370588,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,67.887619397,8.3406407801,1.11156014677,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,61.4400293991,8.3406407801,1.1567944233,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,72.2231094348,8.3406407801,5.44705018457,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,75.5541617506,8.3406407801,8.77810250032,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,76.4941205654,8.3406407801,9.71806131517,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,74.8702358116,8.3406407801,8.09417656132,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,54.9698784539,8.3406407801,0.167868074473,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,67.6247727949,8.3406407801,0.848713544659,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,67.9077654828,8.3406407801,1.13170623249,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,68.1194152059,8.3406407801,1.34335595561,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,64.0906694109,8.3406407801,3.80743443508,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,74.0927805131,8.3406407801,7.31672126283,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,75.8382529539,8.3406407801,9.06219370361,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,76.8774472761,8.3406407801,10.1013880258,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,76.6347019868,8.3406407801,9.85864273649,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,22.3002972811,0.416013236537,1.39421154305,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.75165883896,0.0594780076779,0.199356556815,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,55.2426823545,8.3406407801,0.440671975047,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,67.9476668703,8.3406407801,1.17160762004,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,68.7585775302,8.3406407801,1.98251827996,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,73.9985301412,8.3406407801,7.22247089089,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,70.779942598,8.3406407801,10.4967076222,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,78.6844280018,8.3406407801,11.9083687515,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,80.4071748364,8.3406407801,13.6311155861,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,82.0110038642,8.3406407801,15.2349446139,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,81.8103138295,8.3406407801,15.0342545792,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,28.932552735,1.83015167183,6.61232856164,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,11.9984899844,1.22251269814,4.28315301176,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,55.110051911,8.3406407801,0.308041531514,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,67.8363950423,8.3406407801,1.06033579201,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,68.5154766463,8.3406407801,1.73941739603,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,73.2752284896,8.3406407801,6.49916923935,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,70.1515672164,8.3406407801,9.86833224055,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,79.7904364869,8.3406407801,13.0143772366,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,80.3039386951,8.3406407801,13.5278794448,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,76.6161575671,8.3406407801,9.84009831684,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,73.3999670444,8.3406407801,6.62390779413,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,55.2209569939,8.3406407801,0.41894661442,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,67.8399056682,8.3406407801,1.06384641789,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,68.281091983,8.3406407801,1.5050327327,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,70.5615857037,8.3406407801,3.78552645338,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,65.2970548169,8.3406407801,5.01381984111,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,73.4616745061,8.3406407801,6.6856152558,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,74.4330608335,8.3406407801,7.65700158326,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,76.1070588523,8.3406407801,9.33099960203,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,77.70934836,8.3406407801,10.9332891097,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,23.5296055204,0.672185639107,2.36734737983,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,9.10321915313,0.589411654086,2.02098322458,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.409229212741,0.409229212741
 06/26  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,66.7763088499,8.3406407801,0.000249599628757,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,60.4103457264,8.3406407801,0.127110750548,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,67.1804823058,8.3406407801,0.404423055563,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,67.2262058766,8.3406407801,0.450146626344,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,67.2262910705,8.3406407801,0.450231820196,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,67.3128975771,8.3406407801,0.536838326861,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.154169686706,0.154169686706
 06/27  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,66.8336771041,8.3406407801,0.0576178538432,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,67.2183136094,8.3406407801,0.442254359097,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,60.8870228642,8.3406407801,0.603787888376,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,67.7024574991,8.3406407801,0.926398248786,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,67.9172907846,8.3406407801,1.14123153427,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,68.0727249171,8.3406407801,1.29666566687,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,67.985946628,8.3406407801,1.20988737775,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,54.8289760383,8.3406407801,0.026965658854,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,67.4771450029,8.3406407801,0.701085752636,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,67.9094213767,8.3406407801,1.13336212646,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,69.9173914543,8.3406407801,3.14133220406,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,66.9630754719,8.3406407801,6.67984049608,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,76.1710876808,8.3406407801,9.39502843055,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,77.8639115579,8.3406407801,11.0878523077,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,78.4744851144,8.3406407801,11.6984258641,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,77.9756362701,8.3406407801,11.1995770198,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,23.6902000153,0.710012457748,2.49011505607,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,12.7210346262,1.37301096823,4.85519938353,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,10.389123866,0.862453565556,3.03384602601,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,9.79936443705,0.0745116774855,0.257695151766,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,55.4246069051,8.3406407801,0.622596525623,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,68.2358826203,8.3406407801,1.45982337005,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,72.2832160973,8.3406407801,5.50715684699,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,76.1303449109,8.3406407801,9.35428566058,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,70.9634290874,8.3406407801,10.6801941116,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,77.8034052946,8.3406407801,11.0273460443,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,79.5313837526,8.3406407801,12.7553245023,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,82.4786854389,8.3406407801,15.7026261886,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,84.2611990878,8.3406407801,17.4851398376,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,32.132077306,2.40770417442,9.23430063005,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,15.1533906605,1.80857861401,6.85198777198,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,13.1870721806,1.42846364801,5.26578425808,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,10.3887718625,0.200866205098,0.720748049607,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  07:00:00,35.4461910411,8.3406407801,0.122653485015,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,56.0361906897,8.3406407801,1.23418031028,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,70.622575491,8.3406407801,3.84651624074,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,75.7215351366,8.3406407801,8.94547588632,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,79.9619237486,8.3406407801,13.1858644983,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,74.276681255,8.3406407801,13.9934462792,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,83.1062582617,8.3406407801,16.3301990114,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,85.520961704,8.3406407801,18.7449024537,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,87.1261962928,8.3406407801,20.3501370425,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,87.5593477172,8.3406407801,20.7832884669,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,33.3938903641,2.67084758883,10.2329702738,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,15.6653238599,1.93373009524,7.23876949019,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,16.8810012388,2.20876638237,8.17941058195,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,13.5767780701,0.887488545302,3.22213191701,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,16.7395935789,8.3406407801,0.894528846257,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,27.7992950444,8.3406407801,2.25731652061,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,33.5645798383,8.3406407801,8.02260131452,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,38.1937730313,8.3406407801,12.6517945076,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,29.066581671,8.3406407801,14.2331166164,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,31.2957106427,8.3406407801,16.4622455882,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,33.4361155816,8.3406407801,18.602650527,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,34.3611210616,8.3406407801,19.527656007,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,22.4694514962,3.26846320676,12.7081640149,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,18.8385210506,2.5263751316,9.81932164456,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,21.6362957806,3.13093323007,12.0125382761,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,15.7420831824,1.94898097759,7.30027793036,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,16.557718549,1.52765786341,5.56290307778,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,16.5563651737,0.250487043611,0.890053855622,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,15.0966708215,1.80136803131,6.80247851577,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,19.0518011967,2.58491492615,9.97406199611,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,21.3249402189,3.00642972504,11.8256862194,0.0,5.48122459637,1.0115996781,0.0,0.0
