Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/02  14:00:00,24.5499435792,3.66606074724,14.3910585575,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,23.9349555047,3.51603233666,13.9260988936,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,25.6552322147,3.86518657641,15.2972213638,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,21.8875854475,3.17615885604,12.218602317,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,18.0276302768,2.51232286053,9.02248314183,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,10.8875675666,0.999758250244,3.39498504187,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,12.2867802426,0.648153918458,2.17146871636,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,36.5110673375,8.3406407801,1.18752978142,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,56.4760576131,8.3406407801,1.67404723365,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,73.5830943108,8.3406407801,6.80703506051,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,77.2877680434,8.3406407801,10.5117087932,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,81.3205392211,8.3406407801,14.5444799709,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,77.1480605585,8.3406407801,16.8648255827,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,86.3620617993,8.3406407801,19.586002549,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,88.5500210277,8.3406407801,21.7739617775,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,90.0132134993,8.3406407801,23.237154249,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,90.2482248902,8.3406407801,23.4721656399,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,37.4217751156,3.47038119947,13.4613214147,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,19.584151804,2.69877211281,10.3925554167,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,21.709053818,3.18424682987,12.0319827136,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,16.6412829306,1.54348671341,5.63063860936,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,18.1648346326,0.604440571657,2.14456978647,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,10.3214033351,0.844794482274,2.98378457832,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,12.4191260187,1.28880428844,4.6374974558,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,19.2861379966,2.72383178319,10.069481939,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,18.1807261753,2.43186431461,9.25603758623,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,22.9386181954,3.42666446074,13.0191294602,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,16.6522272168,2.2048798009,7.95452314144,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,16.1634600292,2.20465944517,7.46597630954,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,11.8214448587,1.24200897042,4.08661161384,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,9.29646032072,0.653451364611,2.15018468164,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,36.2422619848,8.3406407801,0.918724428768,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,56.1194018992,8.3406407801,1.31739151974,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,69.5693990382,8.3406407801,2.79333978788,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,74.5662423538,8.3406407801,7.7901831035,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,78.7149533141,8.3406407801,11.9388940638,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,75.1834064195,8.3406407801,14.9001714437,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,84.3814318596,8.3406407801,17.6053726093,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,86.2846468105,8.3406407801,19.5085875602,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,83.618003919,8.3406407801,16.8419446688,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,78.1398989654,8.3406407801,11.3638397151,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,35.5727452424,8.3406407801,0.249207686313,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,55.8587170046,8.3406407801,1.05670662519,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,69.1664291445,8.3406407801,2.39036989421,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,73.8621493943,8.3406407801,7.08609014406,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,77.3994219637,8.3406407801,10.6233627134,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,73.0384219793,8.3406407801,12.7551870035,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,81.6727683313,8.3406407801,14.896709081,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,83.2125229705,8.3406407801,16.4364637203,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,85.9533043608,8.3406407801,19.1772451105,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,86.954346814,8.3406407801,20.1782875637,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,34.6550485178,3.01029014856,11.1546858678,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,16.7166894712,2.19307832929,8.03078686744,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,17.1692400512,2.32324947601,8.3531663007,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,13.1903471282,0.83812139322,2.88506812717,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,36.3588463609,8.3406407801,1.03530880485,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,56.3213797077,8.3406407801,1.51936932826,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,73.3181382945,8.3406407801,6.54207904427,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,77.4082735934,8.3406407801,10.6322143431,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,80.7251542559,8.3406407801,13.9490950057,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,76.6721313103,8.3406407801,16.3888963345,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,86.0680862686,8.3406407801,19.2920270183,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,85.7878696096,8.3406407801,19.0118103593,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,85.8718792017,8.3406407801,19.0958199514,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,87.4748597382,8.3406407801,20.698800488,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,35.3881946857,3.10258298883,11.7955391953,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,17.1875508307,2.2806366786,8.41408987762,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,17.3887932655,2.37716133876,8.51880765226,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,13.9571293882,0.997113004195,3.49285877622,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,16.7488927158,8.3406407801,0.903827983165,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,26.670309382,8.3406407801,1.12833085824,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,27.2399440302,8.3406407801,1.69796550643,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,31.6936285253,8.3406407801,6.15165000157,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,23.8484218842,8.3406407801,9.01495682959,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,26.9367615085,8.3406407801,12.1032964539,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,28.3541021607,8.3406407801,13.5206371062,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,26.8306079177,8.3406407801,11.9971428632,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,14.4300794976,1.7511905136,6.18606470955,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,15.6514843398,2.00481038182,7.1538496835,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,13.9851637486,1.64501649824,5.84732297585,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,11.0932946498,1.01802019948,3.58245017584,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,10.0199068653,0.123093389191,0.429655868273,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,8.70787750546,0.473398693971,1.74165453703,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,13.9834802607,1.5892316399,5.90142434635,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,16.4509385094,2.08246753005,7.87564670492,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,19.9455964989,2.76932969357,10.6834425309,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,20.8137526668,2.93168119211,11.3892472003,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,21.8364969507,3.18249551214,12.1611771641,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,19.9489968916,2.79886717477,10.6573054424,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,20.4421583925,2.94202304514,11.0073110729,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,16.766915225,2.20541296992,8.06867798061,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,15.7375103258,1.37199496796,4.89835774999,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,36.2975002749,8.3406407801,0.973962718871,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,56.3649998531,8.3406407801,1.56298947368,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,74.4694770215,8.3406407801,7.69341777123,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,79.1715894635,8.3406407801,12.3955302132,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,82.8631848106,8.3406407801,16.0871255603,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,78.9658727991,8.3406407801,18.6826378233,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,88.3666919745,8.3406407801,21.5906327242,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,90.1341400416,8.3406407801,23.3580807913,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,91.8759676578,8.3406407801,25.0999084075,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,89.2924327926,8.3406407801,22.5163735423,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,31.4792339412,2.41197809616,8.57718334359,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,12.4203522012,1.34774968146,4.57977824531,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,9.99213288153,0.800174875258,2.6991337318,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,36.3932077926,8.3406407801,1.06967023654,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,56.2167648818,8.3406407801,1.41475450235,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,72.2806023178,8.3406407801,5.50454306753,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,75.938495377,8.3406407801,9.1624361267,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,78.7713848451,8.3406407801,11.9953255948,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,74.572209986,8.3406407801,14.2889750102,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,82.8622290187,8.3406407801,16.0861697685,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,84.0711335707,8.3406407801,17.2950743204,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,84.5707202804,8.3406407801,17.7946610301,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,85.0090191708,8.3406407801,18.2329599205,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,33.4722003217,2.75609505462,10.2260327656,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,16.6358933769,2.18289181836,7.96017728406,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,18.5809464679,2.63649784984,9.45162434362,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,15.3751771124,1.3011477503,4.60687175433,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,17.0092763481,0.356085249597,1.23736682405,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,36.6588024093,8.3406407801,1.33526485326,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,58.073133452,8.3406407801,3.27112307251,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,75.9421506359,8.3406407801,9.16609138559,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,79.2562581907,8.3406407801,12.4801989404,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,83.4180232258,8.3406407801,16.6419639756,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,79.4145750744,8.3406407801,19.1313400986,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,88.3350626858,8.3406407801,21.5590034356,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,90.3972338145,8.3406407801,23.6211745642,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,92.3831584443,8.3406407801,25.607099194,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,93.0727846353,8.3406407801,26.296725385,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,40.3220221508,3.98604172718,15.8459079222,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,21.6600156404,3.09788602139,12.0693053446,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,23.5626465642,3.55161983665,13.5182024531,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,17.95954505,1.80354350438,6.68884393784,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,19.1155488155,0.803918896084,2.89580564492,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,17.6061208348,0.484251228279,1.70604533203,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,37.1398451061,8.3406407801,1.81630755008,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,60.3133003705,8.3406407801,5.51128999102,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,76.4586351828,8.3406407801,9.68257593249,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,79.5431640159,8.3406407801,12.7671047656,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,83.2950055677,8.3406407801,16.5189463175,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,79.9221704178,8.3406407801,19.638935442,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,88.7235654994,8.3406407801,21.9475062491,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,89.6462031864,8.3406407801,22.8701439361,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,90.3335028891,8.3406407801,23.5574436389,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,90.0789941553,8.3406407801,23.302934905,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,36.4104411416,3.33031430171,12.5900543384,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,17.7446436011,2.39394687709,8.85787244954,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,18.9337643825,2.68373874029,9.75720136778,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,15.2939405604,1.27404535885,4.55273759379,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,17.6423305166,0.494976843747,1.73152939841,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,36.5674127155,8.3406407801,1.24387515946,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,57.0684561865,8.3406407801,2.2664458071,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,73.8405162251,8.3406407801,7.06445697485,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,77.6284592756,8.3406407801,10.8524000254,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,82.178584874,8.3406407801,15.4025256237,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,77.6943223061,8.3406407801,17.4110873303,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,86.2175864349,8.3406407801,19.4415271846,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,88.5368083834,8.3406407801,21.7607491332,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,91.3926118409,8.3406407801,24.6165525906,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,91.0848847548,8.3406407801,24.3088255045,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,36.915379324,3.41254828229,13.0127585402,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,18.0635572589,2.44776024871,9.12297273569,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,18.0938674561,2.50104620574,9.09999697586,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,15.5822142497,1.02139031618,3.60649965904,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,16.5754891023,8.3406407801,0.730424369669,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,26.5140142831,8.3406407801,0.972035759332,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,27.6791704446,8.3406407801,2.13719192085,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,30.7797576082,8.3406407801,5.23777908445,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,21.2892150513,8.3406407801,6.45574999677,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,23.5447152393,8.3406407801,8.71125018476,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,26.1176264219,8.3406407801,11.2841613673,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,27.455602018,8.3406407801,12.6221369635,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,16.707830448,2.22726643013,7.9877397434,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,14.9181724302,1.84049392976,6.58485422598,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,16.1306635077,2.13682083442,7.50101839882,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,11.0664514851,1.03402145219,3.53960575846,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,35.3318137955,8.3406407801,0.00827623941229,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,55.3231725045,8.3406407801,0.521162125037,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,67.6273538772,8.3406407801,0.851294626967,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,67.7769830781,8.3406407801,1.00092382783,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,67.9820430938,8.3406407801,1.20598384357,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,61.6174395035,8.3406407801,1.33420452772,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,72.0346352253,8.3406407801,5.25857597501,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,75.6261769448,8.3406407801,8.85011769456,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,76.1232838922,8.3406407801,9.34722464188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,72.410837205,8.3406407801,5.63477795475,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,35.3428740834,8.3406407801,0.0193365273014,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,55.354845085,8.3406407801,0.552834705603,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,67.6254367571,8.3406407801,0.849377506832,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,67.7135986705,8.3406407801,0.937539420186,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,67.8581564581,8.3406407801,1.08209720784,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,61.4766436784,8.3406407801,1.19340870258,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,68.7472590455,8.3406407801,1.97119979527,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,70.812371034,8.3406407801,4.0363117837,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,72.2426925134,8.3406407801,5.46663326308,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,73.4276127094,8.3406407801,6.65155345915,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,35.908185685,8.3406407801,0.584648128975,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,55.8382856229,8.3406407801,1.03627524349,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,68.1656591978,8.3406407801,1.38959994751,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,69.5864495914,8.3406407801,2.81039034117,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,74.7305228883,8.3406407801,7.95446363799,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,71.5139206214,8.3406407801,11.2306856456,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,81.2519726466,8.3406407801,14.4759133963,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,84.346235595,8.3406407801,17.5701763447,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,85.1515323623,8.3406407801,18.375473112,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,84.0150474316,8.3406407801,17.2389881813,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,30.6119435335,2.18498481171,7.93688622029,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,13.3580212748,1.49461368555,5.37058331477,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,12.3175348018,1.3010614125,4.52364911481,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,11.9639448718,0.230577324921,0.779043272463,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,36.3472902951,8.3406407801,1.02375273903,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,56.1381233408,8.3406407801,1.33611296131,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,70.34921924,8.3406407801,3.57315998977,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,75.2336776416,8.3406407801,8.45761839134,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,79.0982793476,8.3406407801,12.3222200973,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,75.4834421512,8.3406407801,15.2002071754,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,85.1252016245,8.3406407801,18.3491423742,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,88.2090399908,8.3406407801,21.4329807405,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,90.9501827257,8.3406407801,24.1741234754,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,90.2850331194,8.3406407801,23.5089738692,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,34.2793298176,2.97440321456,10.8148541015,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,14.2718360827,1.7134772899,6.0655345183,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,12.9563929172,1.43373223526,5.02983640751,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,12.327751251,0.306828567305,1.06659840918,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,36.5077934848,8.3406407801,1.18425592871,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,57.4382161358,8.3406407801,2.63620575635,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,75.7878512581,8.3406407801,9.01179200784,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,79.0283655001,8.3406407801,12.2523062498,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,82.5888975549,8.3406407801,15.8128383047,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,78.58073357,8.3406407801,18.2974985941,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,87.9496411235,8.3406407801,21.1735818732,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,90.3035714894,8.3406407801,23.5275122392,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,91.626292852,8.3406407801,24.8502336018,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,91.9052936573,8.3406407801,25.1292344071,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,37.9295889325,3.63683962915,13.8026768019,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,17.3620086002,2.34014680592,8.5290375198,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,15.4883025479,1.99801437543,6.99746389797,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,13.6280387147,0.604079775065,2.06963466513,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.7382162812,0.0731017417004,0.249290265034,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,17.430877937,8.3406407801,1.58581320431,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,31.447986458,8.3406407801,5.9060079342,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,35.2303447448,8.3406407801,9.68836622106,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,38.7897433316,8.3406407801,13.2477648078,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,30.5890222669,8.3406407801,15.7555572123,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,33.4546089146,8.3406407801,18.6211438601,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,34.5788959432,8.3406407801,19.7454308886,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,35.1545001867,8.3406407801,20.3210351322,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,23.7668028848,3.50434907737,13.7696295329,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,20.4265516924,2.84176515523,11.0919622627,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,24.257243423,3.63858514599,14.1258340025,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,17.3686287023,2.25025038959,8.62555403826,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,20.0164761974,1.91933638134,7.14281554162,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,18.8986553381,0.751755095628,2.73107596804,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,10.2778480978,0.799945674007,2.98507814933,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,13.9434567448,1.55408821854,5.89654425184,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,21.6336023818,3.11754898882,12.0232291185,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,19.4639490653,2.62717708807,10.3439477027,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,26.4686274346,3.97442200773,16.0013811524,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,22.2914197752,3.13423439669,12.6643611041,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,27.2034583391,4.13788977386,16.5727442908,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,21.1158752818,2.93839887362,11.6846521337,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,24.5590380545,3.65246390472,14.4137498753,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,17.8172548435,2.33570824185,8.98872232715,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,20.855950669,2.10226554486,7.79936084964,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,18.1223391588,0.592927461461,2.11358742292,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.7371064794,0.0710130323818,0.25026917252,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,36.6122418741,8.3406407801,1.288704318,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,57.8307617331,8.3406407801,3.02875135366,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,75.6322906402,8.3406407801,8.85623138993,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,80.0966479032,8.3406407801,13.3205886529,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,83.9946432937,8.3406407801,17.2185840435,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,79.6294056165,8.3406407801,19.3461706406,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,88.7078479743,8.3406407801,21.931788724,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,91.1017563697,8.3406407801,24.3256971194,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,90.7283435834,8.3406407801,23.9522843331,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,89.4684543535,8.3406407801,22.6923951033,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,34.7352791432,2.99622067666,11.248985965,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,15.0169319522,1.81325589692,6.71085178087,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,13.3010166936,1.4875163811,5.32067603802,0.0,5.48122459637,1.0115996781,0.0,0.0
