Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/24  20:00:00,11.9378238444,0.226150914001,0.757348655934,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,35.8544250897,8.3406407801,0.530887533693,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,55.8464667491,8.3406407801,1.04445636963,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,68.7449464988,8.3406407801,1.96888724853,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,73.5804305065,8.3406407801,6.80437125623,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,77.606053418,8.3406407801,10.8299941678,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,73.3137333425,8.3406407801,13.0304983667,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,81.6907394688,8.3406407801,14.9146802185,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,83.3004617058,8.3406407801,16.5244024556,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,86.0452249616,8.3406407801,19.2691657113,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,86.0029737797,8.3406407801,19.2269145294,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,32.8783608185,2.64611350894,9.74217480809,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,15.6813170353,1.97449665238,7.21399610849,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,15.7595060418,2.03739749109,7.22928427625,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,13.9881590275,0.682042422958,2.35179233009,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,35.9156247713,8.3406407801,0.592087215233,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,55.9303533851,8.3406407801,1.12834300568,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,69.4649087941,8.3406407801,2.68884954382,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,75.1743294768,8.3406407801,8.39827022656,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,78.5228920798,8.3406407801,11.7468328295,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,74.5728795717,8.3406407801,14.2896445959,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,84.808293969,8.3406407801,18.0322347188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,86.0042504603,8.3406407801,19.22819121,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,85.9818356217,8.3406407801,19.2057763714,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,85.4954427796,8.3406407801,18.7193835293,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,31.4080256621,2.39995688785,8.51799627271,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,11.6692747061,1.18521303355,3.99123739812,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,36.1998666873,8.3406407801,0.876329131285,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,56.0270067848,8.3406407801,1.22499640531,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,68.5398439332,8.3406407801,1.76378468294,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,72.1743293719,8.3406407801,5.39827012159,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,74.2540085116,8.3406407801,7.47794926132,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,69.989213929,8.3406407801,9.70597895324,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,81.2038029835,8.3406407801,14.4277437332,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,84.9519203744,8.3406407801,18.1758611242,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,85.3452746268,8.3406407801,18.5692153766,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,86.3068550571,8.3406407801,19.5307958068,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,33.9333286996,2.89989088997,10.5433653081,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,14.7793998438,1.83346106921,6.45311450017,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,10.5053024043,0.919000179491,3.09347795031,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,35.5983377016,8.3406407801,0.274800145571,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,55.4698846771,8.3406407801,0.667874297619,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,67.6101398011,8.3406407801,0.834080550847,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,67.6743520315,8.3406407801,0.898292781219,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,67.8073668118,8.3406407801,1.03130756149,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,61.3511114086,8.3406407801,1.06787643275,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,68.052354439,8.3406407801,1.27629518868,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,68.506074697,8.3406407801,1.73001544674,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,69.7698714446,8.3406407801,2.9938121943,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,70.4079648936,8.3406407801,3.63190564332,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,25.7850671717,8.3406407801,0.243088647949,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,26.0927657309,8.3406407801,0.550787207177,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,26.2639436583,8.3406407801,0.721965134514,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,15.6189749205,8.3406407801,0.785509865959,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,16.0877868844,8.3406407801,1.25432182986,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,19.0531864584,8.3406407801,4.21972140386,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,21.1319333204,8.3406407801,6.29846826586,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,13.2727236439,1.50996703335,5.26993233608,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,13.2530374347,1.51244004683,5.2477731134,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,11.0833423739,1.03621098931,3.55430711011,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,9.93164567411,0.781805294778,2.65701610487,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,8.6090546979,0.484435738682,1.63179468475,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,35.819134874,8.3406407801,0.495597317989,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,55.7481993588,8.3406407801,0.946188979376,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,68.0196604145,8.3406407801,1.24360116427,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,68.2784880601,8.3406407801,1.50242880981,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,69.9236393371,8.3406407801,3.1475800868,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,67.2904948659,8.3406407801,7.00725989009,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,78.2879275679,8.3406407801,11.5118683176,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,80.8211807239,8.3406407801,14.0451214736,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,81.4920420257,8.3406407801,14.7159827754,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,80.2693381165,8.3406407801,13.4932788663,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,24.8030931084,0.959385088883,3.35363551805,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,12.056614617,1.24220089741,4.32158944512,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,9.3061577934,0.636714419203,2.17661909973,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,13.0118778783,0.130053701036,0.440333236174,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,35.6611861754,8.3406407801,0.337648619321,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,55.6641942577,8.3406407801,0.862183878255,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,67.9846484768,8.3406407801,1.20858922649,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,69.3396811962,8.3406407801,2.56362194595,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,74.4377636474,8.3406407801,7.66170439708,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,70.8621368507,8.3406407801,10.5789018749,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,80.7980886085,8.3406407801,14.0220293582,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,82.7866459344,8.3406407801,16.0105866841,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,83.3760807158,8.3406407801,16.6000214655,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,84.0608848505,8.3406407801,17.2848256003,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,30.5855661537,2.33419839753,7.76129525465,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,11.4124267771,1.17031254158,3.74928996104,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,8.59957177253,0.504715176891,1.60203232118,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,36.0829366355,8.3406407801,0.759399079431,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,55.9136049753,8.3406407801,1.11159459583,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,68.2643326782,8.3406407801,1.48827342788,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,71.645468072,8.3406407801,4.86940882177,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,75.4748172225,8.3406407801,8.69875797223,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,71.5405794396,8.3406407801,11.2573444637,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,80.8553884276,8.3406407801,14.0793291773,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,82.6681625543,8.3406407801,15.892103304,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,83.1087876859,8.3406407801,16.3327284356,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,82.9881337113,8.3406407801,16.212074461,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,30.5185720012,2.22143754823,7.80706195144,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,13.0019633213,1.45537177971,5.05376726713,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,12.034573035,1.26519668048,4.27655208005,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,13.552662096,0.258516515852,0.852654639028,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,36.4321269928,8.3406407801,1.10858943673,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,56.1578629075,8.3406407801,1.35585252801,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,69.9239082039,8.3406407801,3.14784895359,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,73.5050496428,8.3406407801,6.7289903925,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,75.8568177869,8.3406407801,9.08075853658,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,71.9448850672,8.3406407801,11.6616500914,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,82.5340041615,8.3406407801,15.7579449113,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,84.6447701395,8.3406407801,17.8687108892,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,84.4775014736,8.3406407801,17.7014422233,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,80.4008067339,8.3406407801,13.6247474837,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,24.3447062596,0.916159827992,2.93847393016,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,9.50070221233,0.705325840692,2.30255209717,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,35.6441942603,8.3406407801,0.320656704262,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,55.6380765774,8.3406407801,0.836066197929,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,67.8611823724,8.3406407801,1.08512312211,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,68.0833477206,8.3406407801,1.30728847036,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,70.152666737,8.3406407801,3.37660748668,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,68.0551180041,8.3406407801,7.77188302833,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,79.0810372057,8.3406407801,12.3049779554,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,81.9000398777,8.3406407801,15.1239806274,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,82.4452147817,8.3406407801,15.6691555314,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,82.9982523557,8.3406407801,16.2221931055,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,29.8604834244,2.09052718468,7.27988373825,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,12.4642088219,1.34893931426,4.62244523319,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,10.3557230566,0.881583304003,2.98131547817,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,17.2605576784,8.3406407801,1.41549294577,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,26.9933498193,8.3406407801,1.45137129549,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,30.0044676983,8.3406407801,4.46248917454,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,33.5943772177,8.3406407801,8.05239869393,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,24.8717399792,8.3406407801,10.0382749246,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,24.9121409108,8.3406407801,10.0786758562,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,26.3191652447,8.3406407801,11.4857001902,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,28.8905563517,8.3406407801,14.0570912972,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,18.4540952968,2.61617119327,9.34509982904,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,15.4797515218,2.01677984286,6.97014740446,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,15.0126774522,1.97973388981,6.54011928795,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,9.14769646953,0.642250750658,2.01262144441,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,35.5309338925,8.3406407801,0.207396336423,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,55.4133182146,8.3406407801,0.611307835119,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,67.668816572,8.3406407801,0.892757321764,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,67.8423187438,8.3406407801,1.06625949349,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,68.0382225108,8.3406407801,1.26216326051,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,62.9605260588,8.3406407801,2.677291083,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,73.2937295352,8.3406407801,6.51767028493,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,76.8876727978,8.3406407801,10.1116135475,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,80.0408845501,8.3406407801,13.2648252998,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,80.743777328,8.3406407801,13.9677180777,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,27.7184828116,1.68300176484,5.54540854529,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,9.92723475518,0.806587752882,2.62782272784,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,35.8127574468,8.3406407801,0.489219890732,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,55.671716698,8.3406407801,0.869706318573,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,68.0299603353,8.3406407801,1.25390108498,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,69.7463968016,8.3406407801,2.97033755136,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,73.1264258047,8.3406407801,6.35036655441,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,68.7155766127,8.3406407801,8.43234163689,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,78.1127971576,8.3406407801,11.3367379073,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,80.3469601786,8.3406407801,13.5709009283,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,81.4788921931,8.3406407801,14.7028329428,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,82.3491296409,8.3406407801,15.5730703906,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,30.6288284187,2.30608610257,7.83266981459,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,12.7217597377,1.43533127444,4.79360418877,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,11.4446592902,1.15839948505,3.79343553068,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,13.2474418033,0.190803642431,0.615147219746,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,35.7347331387,8.3406407801,0.411195582673,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,55.7459430379,8.3406407801,0.943932658406,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,68.2507708043,8.3406407801,1.474711554,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,72.2951674814,8.3406407801,5.51910823108,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,76.9514789063,8.3406407801,10.175419656,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,73.8287563561,8.3406407801,13.5455213802,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,82.4351815374,8.3406407801,15.6591222872,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,83.4068911351,8.3406407801,16.6308318848,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,84.8881639379,8.3406407801,18.1121046876,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,86.5537807709,8.3406407801,19.7777215206,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,34.5772632339,3.10019686602,10.9869938664,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,15.8868730081,2.08334056159,7.31070817204,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,16.0120657907,2.14901646552,7.37022505067,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,15.6787948963,0.75005466658,2.48724928858,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,36.3621228043,8.3406407801,1.03858524826,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,56.2093286096,8.3406407801,1.40731823011,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,71.5844693035,8.3406407801,4.80841005326,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,76.8985245622,8.3406407801,10.122465312,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,82.0050193471,8.3406407801,15.2289600968,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,77.2296582174,8.3406407801,16.9464232416,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,86.8296660476,8.3406407801,20.0536067973,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,88.9407755069,8.3406407801,22.1647162566,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,89.0375461753,8.3406407801,22.2614869251,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,90.4345337789,8.3406407801,23.6584745286,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,37.9429393822,3.73015507438,13.7227118063,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,18.1758227242,2.54214261334,9.14085583637,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,18.3815771845,2.64817360737,9.24057930265,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,17.2005816644,1.08351150235,3.67557922093,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,36.3764279026,8.3406407801,1.05289034655,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,56.2456904813,8.3406407801,1.44368010182,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,71.3656670664,8.3406407801,4.58960781609,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,75.9467877205,8.3406407801,9.17072847027,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,78.916804984,8.3406407801,12.1407457337,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,75.748733575,8.3406407801,15.4654985992,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,86.3018563058,8.3406407801,19.5257970555,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,88.472225149,8.3406407801,21.6961658988,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,89.7056094437,8.3406407801,22.9295501934,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,89.1289324668,8.3406407801,22.3528732165,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,35.9762311388,3.36969578639,12.1164628509,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,16.4682245139,2.20344291266,7.77195732673,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,15.0252558858,1.9430492594,6.58938235191,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,14.7168274255,0.183156545055,0.605013272655,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,16.8232001699,8.3406407801,0.978135437226,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,26.9953195145,8.3406407801,1.45334099073,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,31.8307240788,8.3406407801,6.288745555,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,36.0557296145,8.3406407801,10.5137510908,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,27.524870154,8.3406407801,12.6914050995,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,29.61696373,8.3406407801,14.7834986754,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,25.5630324101,8.3406407801,10.7295673555,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,23.195192291,8.3406407801,8.36172723642,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,9.89202946804,0.776432923747,2.62277226983,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,13.1924833855,1.50354812084,5.19611099021,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,12.0093805288,1.20727950916,4.30927674519,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,10.5205695363,0.902874186391,3.12487107543,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,15.6646013994,0.400589794293,1.33535399729,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,10.8847118822,0.963935443257,3.42795216452,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,16.0508595769,2.07280848902,7.48522681344,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,15.5847911307,1.94815954845,7.14380730777,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,16.9500035444,2.3124725755,8.14470669447,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,10.2364592491,0.879329805788,2.86430516884,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,36.3312515452,8.3406407801,1.00771398913,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,56.0402265111,8.3406407801,1.23821613165,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,68.3389606706,8.3406407801,1.56290142037,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,71.4313204488,8.3406407801,4.65526119855,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,76.4464464471,8.3406407801,9.67038719683,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,72.9747761411,8.3406407801,12.6915411653,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,83.5491298858,8.3406407801,16.7730706355,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,85.5322466051,8.3406407801,18.7561873548,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,86.3707012212,8.3406407801,19.594641971,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,86.0927694663,8.3406407801,19.3167102161,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,32.4626611707,2.62620725393,9.3463814153,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,14.0617610207,1.68845611895,5.88048062728,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,12.6982281781,1.40614150623,4.79926239738,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,15.0403663123,0.257432117148,0.854276587355,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,36.7905119395,8.3406407801,1.46697438349,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,56.2750277044,8.3406407801,1.47301732495,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,68.3773635797,8.3406407801,1.60130432938,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,69.8115340153,8.3406407801,3.03547476501,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,70.593840669,8.3406407801,3.81778141877,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,64.643185963,8.3406407801,4.3599509872,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,73.4846054443,8.3406407801,6.70854619404,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,76.7588279365,8.3406407801,9.98276868619,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,79.3156609665,8.3406407801,12.5396017163,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,81.22076946,8.3406407801,14.4447102097,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,26.7939215013,1.46626538579,4.83758361401,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,7.66395802031,0.277104392168,0.894029353673,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,35.8645796419,8.3406407801,0.541042085858,0.0,21.9248983855,5.05799839049,0.0,0.0
