Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/16  08:00:00,55.7176105007,8.3406407801,0.915600121272,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,67.9805686933,8.3406407801,1.20450944307,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,68.1608869462,8.3406407801,1.38482769597,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,69.9007763731,8.3406407801,3.1247171228,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,65.3557775706,8.3406407801,5.07254259481,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,73.4822857382,8.3406407801,6.70622648796,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,74.2060069053,8.3406407801,7.42994765502,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,74.4978740885,8.3406407801,7.72181483827,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,74.5008777471,8.3406407801,7.72481849683,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,35.8275533157,8.3406407801,0.504015759676,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,55.6526566704,8.3406407801,0.850646290923,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,67.8649719358,8.3406407801,1.08891268551,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,67.9927056927,8.3406407801,1.21664644243,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,68.2844452521,8.3406407801,1.50838600178,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,65.8390426493,8.3406407801,5.55580767345,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,77.4551120998,8.3406407801,10.6790528495,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,80.8958498672,8.3406407801,14.1197906169,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,81.9537098539,8.3406407801,15.1776506037,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,82.6416025023,8.3406407801,15.865543252,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,31.0482531846,2.31652438814,8.241656295,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,13.2239129814,1.48617661258,5.2449120944,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,10.1731614927,0.828296640623,2.85204057762,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,35.9933280926,8.3406407801,0.669790536596,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,55.8969639062,8.3406407801,1.0949535268,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,68.7306888663,8.3406407801,1.95462961603,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,73.8485311762,8.3406407801,7.07247192589,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,78.1500500983,8.3406407801,11.3739908481,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,75.08264924,8.3406407801,14.7994142641,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,84.7409107261,8.3406407801,17.9648514758,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,86.6244893803,8.3406407801,19.84843013,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,87.0808351662,8.3406407801,20.3047759159,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,85.0366293152,8.3406407801,18.2605700649,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,31.5174182428,2.51222316668,8.51512257461,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,13.3726888217,1.57292179798,5.30694274925,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,11.6943524558,1.20622228374,3.99530589756,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,14.7714454999,0.197925637437,0.644862254669,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,16.3014701776,8.3406407801,0.456405444983,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,26.5567071882,8.3406407801,1.01472866441,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,27.1501876536,8.3406407801,1.60820912983,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,32.0861839395,8.3406407801,6.54420541578,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,24.856672061,8.3406407801,10.0232070065,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,27.2450059253,8.3406407801,12.4115408707,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,27.806263331,8.3406407801,12.9727982764,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,25.7595253023,8.3406407801,10.9260602477,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,9.884104548,0.79199270044,2.59928757309,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,8.91085281978,0.571083100476,1.84694544484,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,13.3115313813,1.49824071561,5.32046639127,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,14.08916853,1.65028732476,5.94605693074,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,15.9136647063,2.03553556788,7.38530486391,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,17.9006802473,2.47868428896,8.92917168387,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,15.8464580477,2.05448832557,7.29914544766,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,12.4917760737,1.34470606056,4.65424573869,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,9.12719043928,0.599425791398,2.03494037342,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.7602968335,0.0786739457135,0.265798613279,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,36.5630598411,8.3406407801,1.23952228509,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,56.1240419314,8.3406407801,1.32203155197,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,68.3469346617,8.3406407801,1.57087541139,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,69.6000264412,8.3406407801,2.82396719093,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,72.9000941373,8.3406407801,6.12403488699,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,68.0118022004,8.3406407801,7.72856722456,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,76.5018837071,8.3406407801,9.72582445678,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,74.7785852911,8.3406407801,8.00252604082,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,71.7985429006,8.3406407801,5.02248365034,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,70.9948537998,8.3406407801,4.21879454949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,55.1593486496,8.3406407801,0.357338270189,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,67.7557794077,8.3406407801,0.979720157408,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,68.1988438954,8.3406407801,1.42278464515,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,71.364212514,8.3406407801,4.58815326371,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,67.8419628788,8.3406407801,7.55872790299,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,76.8381572025,8.3406407801,10.0620979522,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,78.6927368034,8.3406407801,11.9166775531,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,79.6053969085,8.3406407801,12.8293376582,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,79.5706268502,8.3406407801,12.7945676,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,27.4562374091,1.60211933301,5.36404557457,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,10.464841776,0.925521946571,3.04649555497,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,35.6180943108,8.3406407801,0.294556754746,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,55.498907133,8.3406407801,0.696896753604,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,67.8979256926,8.3406407801,1.12186644228,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,68.8909377022,8.3406407801,2.11487845194,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,72.4546235617,8.3406407801,5.67856431142,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,68.8563461331,8.3406407801,8.5731111573,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,78.0440826843,8.3406407801,11.268023434,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,79.7824101026,8.3406407801,13.0063508523,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,81.6207673395,8.3406407801,14.8447080892,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,82.5747572666,8.3406407801,15.7986980164,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,30.2711850649,2.25704509396,7.5240674695,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,12.303423721,1.35471960944,4.45587983712,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,9.81345042549,0.778522763265,2.54210338777,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,16.6374353933,0.293464605694,0.928146513159,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,35.619717292,8.3406407801,0.296179735923,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,55.6394027764,8.3406407801,0.837392396967,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,68.1258585383,8.3406407801,1.34979928798,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,70.6117945655,8.3406407801,3.83573531522,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,75.3060843733,8.3406407801,8.53002512306,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,70.760737654,8.3406407801,10.4775026782,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,79.4085636165,8.3406407801,12.6325043662,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,80.8438379522,8.3406407801,14.0677787019,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,82.5478715514,8.3406407801,15.7718123011,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,82.3159718222,8.3406407801,15.539912572,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,29.6390061647,2.12996621958,7.01896744367,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,11.9275688723,1.26119462933,4.1735499685,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,9.69399270345,0.750095030242,2.45107339875,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,35.640088036,8.3406407801,0.316550479909,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,55.6278983722,8.3406407801,0.825887992791,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,68.0208907911,8.3406407801,1.24483154084,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,69.6879130393,8.3406407801,2.91185378901,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,74.5364032608,8.3406407801,7.76034401055,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,71.0753910922,8.3406407801,10.7921561164,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,80.7859448232,8.3406407801,14.0098855729,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,83.4682842691,8.3406407801,16.6922250188,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,84.7998540625,8.3406407801,18.0237948122,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,83.7091266198,8.3406407801,16.9330673695,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,31.2015888447,2.41727123605,8.29424510719,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,13.1243013673,1.50545322155,5.12602387124,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,9.94951148826,0.798078579448,2.65860863435,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,17.2666829361,0.431560902628,1.41929775898,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,16.3401890534,8.3406407801,0.495124320712,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,26.563477064,8.3406407801,1.02149854026,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,27.7360356271,8.3406407801,2.19405710338,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,32.3756928537,8.3406407801,6.83371432989,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,24.3568091744,8.3406407801,9.52334411987,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,26.7956781553,8.3406407801,11.9622131007,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,28.8905759577,8.3406407801,14.0571109031,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,29.9250101254,8.3406407801,15.0915450708,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,18.094955637,2.51502996445,9.08710139804,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,15.5845698427,1.99294749759,7.09879807064,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,15.5598340716,2.02550281433,7.04150698285,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,10.1859876874,0.845041328058,2.84812208486,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,9.80580095638,0.734453032287,2.57852364963,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,12.5899114085,1.34035084764,4.75673628642,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,19.181048708,2.7517660953,9.93645833821,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,15.988230849,2.08178713967,7.41361943491,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,15.7746011162,2.10377100773,7.17800583396,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,13.0847381079,1.47470749786,5.11720633561,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,16.8729033095,2.27762938592,8.10244964915,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,12.7169889994,1.38531706384,4.83884766109,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,9.89508279157,0.774415725966,2.62784279114,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,35.8495144019,8.3406407801,0.525976845834,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,55.8369639588,8.3406407801,1.03495357934,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,68.4023323714,8.3406407801,1.62627312108,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,73.3695817164,8.3406407801,6.59352246614,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,78.7533049406,8.3406407801,11.9772456903,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,76.0018292822,8.3406407801,15.7185943064,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,86.3757603435,8.3406407801,19.5997010933,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,88.7272402765,8.3406407801,21.9511810262,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,89.5854975535,8.3406407801,22.8094383032,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,88.5204818449,8.3406407801,21.7444225947,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,34.4699532838,3.02471453307,10.9551662493,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,15.2922997865,1.9202633675,6.87921214449,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,15.2267657035,1.61593605209,5.63083871024,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,16.7660785783,0.307906946062,1.04234735775,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,36.0032097843,8.3406407801,0.67967222826,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,55.8401979632,8.3406407801,1.03818758372,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,68.6061504712,8.3406407801,1.83009122097,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,74.189629476,8.3406407801,7.4135702257,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,78.6593961602,8.3406407801,11.8833369099,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,75.3930506716,8.3406407801,15.1098156958,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,85.0046854646,8.3406407801,18.2286262144,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,87.2425207538,8.3406407801,20.4664615036,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,88.3196932597,8.3406407801,21.5436340095,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,88.6198096059,8.3406407801,21.8437503557,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,35.8987978636,3.25493147691,12.1537938852,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,16.3312244156,2.11039529005,7.72800485111,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,15.5932651747,1.68504488476,5.92822934879,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,16.915669011,0.339522973907,1.16032176262,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,36.4595396031,8.3406407801,1.13600204702,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,56.1834852339,8.3406407801,1.38147485449,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,68.9065203313,8.3406407801,2.13046108105,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,72.0915459305,8.3406407801,5.31548668018,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,75.4816362391,8.3406407801,8.70557698883,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,72.5363380361,8.3406407801,12.2531030603,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,82.1155076452,8.3406407801,15.3394483949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,83.9466761333,8.3406407801,17.1706168831,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,84.9531868523,8.3406407801,18.177127602,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,85.2381635469,8.3406407801,18.4621042966,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,33.2804808434,2.82831705342,9.9620912885,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,14.6232473156,1.80860523741,6.32181780368,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,14.0812666925,1.38953725465,4.71173849674,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,16.4312482643,0.234516578844,0.780907410946,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,36.4624538272,8.3406407801,1.13891627116,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,56.0764852113,8.3406407801,1.27447483181,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,68.4106394202,8.3406407801,1.63458016994,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,71.1356152974,8.3406407801,4.35955604715,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,74.3636046512,8.3406407801,7.58754540097,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,72.1799982696,8.3406407801,11.8967632938,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,84.8145849266,8.3406407801,18.0385256763,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,86.9125336361,8.3406407801,20.1364743858,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,87.4592184523,8.3406407801,20.683159202,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,82.5571659585,8.3406407801,15.7811067083,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,24.0432171766,0.839999227469,2.71314544759,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,8.34655052226,0.438325831907,1.41540041589,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,36.3090195318,8.3406407801,0.985481975787,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,56.1712229265,8.3406407801,1.36921254709,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,68.9101742595,8.3406407801,2.13411500923,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,73.2756908862,8.3406407801,6.49963163592,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,78.1208794252,8.3406407801,11.3448201749,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,72.7647601268,8.3406407801,12.481525151,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,81.3143487686,8.3406407801,14.5382895183,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,83.3372977903,8.3406407801,16.56123854,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,81.2491022324,8.3406407801,14.4730429821,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,77.5383430364,8.3406407801,10.7622837862,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,21.9069069863,0.338728782263,1.07810570252,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.413525714385,0.413525714385
 09/05  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,66.9466120601,8.3406407801,0.170552809851,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,67.2769868242,8.3406407801,0.500927573883,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,60.853115792,8.3406407801,0.5698808162,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,67.5364509371,8.3406407801,0.760391686874,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,67.6491388121,8.3406407801,0.873079561848,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,67.8011150986,8.3406407801,1.02505584836,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,67.76712391,8.3406407801,0.991064659749,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,66.9116147596,8.3406407801,0.135555509295,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,67.1268626752,8.3406407801,0.350803424921,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,60.7609496509,8.3406407801,0.477714675112,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,67.760003782,8.3406407801,0.983944531676,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,68.1061884933,8.3406407801,1.330129243,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,69.2965841704,8.3406407801,2.52052492013,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,71.5502571747,8.3406407801,4.77419792442,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,67.1750402731,8.3406407801,0.398981022784,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,67.8396496364,8.3406407801,1.06359038615,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,68.0836483772,8.3406407801,1.30758912696,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,62.6364957912,8.3406407801,2.35326081535,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,73.9305653457,8.3406407801,7.15450609546,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,76.3325132072,8.3406407801,9.55645395696,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,76.5600146569,8.3406407801,9.78395540664,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,77.1305655242,8.3406407801,10.3545062739,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,23.6987814438,0.716699661444,2.49200928083,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,9.00841447464,0.564294971441,1.95129522873,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
