Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,67.0022665026,8.3406407801,0.226207252276,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,67.3130393121,8.3406407801,0.536980061847,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,67.6102354019,8.3406407801,0.834176151583,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,61.4463088387,8.3406407801,1.16307386288,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,70.8895891225,8.3406407801,4.11352987225,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,73.3856886134,8.3406407801,6.60962936313,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,74.2604875551,8.3406407801,7.48442830483,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,74.8411183596,8.3406407801,8.06505910937,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,25.5905556519,8.3406407801,0.0485771280871,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,26.0343242672,8.3406407801,0.492345743395,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,26.4849996304,8.3406407801,0.943021106608,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,15.9356148035,8.3406407801,1.10214974896,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,17.5551766475,8.3406407801,2.72171159291,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,19.0756373573,8.3406407801,4.24217230276,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,19.8892240125,8.3406407801,5.0557589579,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,54.8275722504,8.3406407801,0.0255618709289,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,67.4925795808,8.3406407801,0.716520330495,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,68.0354896295,8.3406407801,1.25943037921,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,69.074707062,8.3406407801,2.29864781169,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,66.4260441654,8.3406407801,6.14280918955,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,76.2299630675,8.3406407801,9.45390381724,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,77.9745186693,8.3406407801,11.198459419,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,79.1605437933,8.3406407801,12.3844845431,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,79.5131246687,8.3406407801,12.7370654184,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,24.6584230242,0.937594460013,3.23075606268,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,9.62091256823,0.708447123194,2.41964117057,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,54.8643923449,8.3406407801,0.0623819655042,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,67.3621466402,8.3406407801,0.586087389969,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,67.7329513463,8.3406407801,0.956892096001,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,68.1182455886,8.3406407801,1.34218633831,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,63.9347168474,8.3406407801,3.65148187155,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,74.3400871117,8.3406407801,7.56402786139,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,76.553303698,8.3406407801,9.77724444771,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,77.7596827984,8.3406407801,10.9836235481,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,78.3519543855,8.3406407801,11.5758951353,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,24.2436836296,0.851015568715,2.90259555944,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,9.07972995365,0.592980704293,1.99392497489,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,67.1740551797,8.3406407801,0.397995929376,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,67.8958178747,8.3406407801,1.11975862441,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,68.588121771,8.3406407801,1.81206252075,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,66.2721514243,8.3406407801,5.98891644845,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,76.1898795404,8.3406407801,9.41382029017,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,77.7877508555,8.3406407801,11.0116916052,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,80.5429378998,8.3406407801,13.7668786495,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,82.0103437613,8.3406407801,15.234284511,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,27.5304591509,1.55737803109,5.48300861834,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,7.27064255494,0.174335189506,0.603483090968,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,67.2957944081,8.3406407801,0.519735157874,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,67.9737252275,8.3406407801,1.19766597724,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,69.2565153714,8.3406407801,2.48045612116,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,67.3830641735,8.3406407801,7.0998291977,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,76.9784635933,8.3406407801,10.2024043431,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,78.5948132969,8.3406407801,11.8187540466,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,79.9308427113,8.3406407801,13.154783461,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,79.8994129124,8.3406407801,13.1233536621,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,24.6565955573,0.943566847966,3.22295620786,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,9.11027010942,0.599312725932,2.01813310902,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,67.3812018894,8.3406407801,0.605142639156,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,68.049980877,8.3406407801,1.2739216267,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,69.527436822,8.3406407801,2.75137757175,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,68.1741628192,8.3406407801,7.89092784342,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,77.9504234352,8.3406407801,11.174364185,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,80.3868192037,8.3406407801,13.6107599534,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,82.301273687,8.3406407801,15.5252144368,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,82.4726014653,8.3406407801,15.696542215,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,28.4033463707,1.75134623207,6.16192763718,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,9.50364724181,0.685044462412,2.32577850494,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,25.6321646449,8.3406407801,0.0901861210894,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,26.3674430851,8.3406407801,0.825464561333,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,26.8385062046,8.3406407801,1.29652768082,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,16.303110491,8.3406407801,1.46964543646,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,18.6855284813,8.3406407801,3.85206342674,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,20.3244399594,8.3406407801,5.49097490482,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,20.40086185,8.3406407801,5.56739679548,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,55.2359574915,8.3406407801,0.433947112048,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,67.5085464139,8.3406407801,0.732487163656,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,67.3836822599,8.3406407801,0.607623009617,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,67.3018997692,8.3406407801,0.525840518927,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,60.8280063315,8.3406407801,0.544771355676,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,67.6065975627,8.3406407801,0.83053831238,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,67.8140984078,8.3406407801,1.03803915756,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,67.9963438657,8.3406407801,1.22028461544,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,67.9865405531,8.3406407801,1.21048130281,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,66.7845903805,8.3406407801,0.00853113025542,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,67.1399479628,8.3406407801,0.363888712549,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,67.48208936,8.3406407801,0.706030109728,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,61.1500628694,8.3406407801,0.866827893606,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,67.9586405179,8.3406407801,1.18258126764,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,69.0555240254,8.3406407801,2.27946477515,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,70.4013324082,8.3406407801,3.62527315788,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,70.6185624629,8.3406407801,3.84250321265,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.19294554978,1.19294554978
 09/20  07:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,66.9746816911,8.3406407801,0.198622440787,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,67.4450292508,8.3406407801,0.668970000572,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,61.1151073169,8.3406407801,0.831872341067,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,67.8678077859,8.3406407801,1.09174853561,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,68.2704670624,8.3406407801,1.49440781214,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,69.0820827956,8.3406407801,2.30602354528,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,69.2445297085,8.3406407801,2.46847045821,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.245282625471,0.245282625471
 09/21  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,66.9552811548,8.3406407801,0.179221904521,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,67.4932797178,8.3406407801,0.71722046755,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,61.1577498568,8.3406407801,0.874514881015,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,67.8621788002,8.3406407801,1.08611954993,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,68.0435121923,8.3406407801,1.26745294198,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,69.0170427931,8.3406407801,2.24098354281,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,69.1760792726,8.3406407801,2.40002002232,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.090572096,1.090572096
 09/22  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,66.9520361056,8.3406407801,0.175976855355,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,67.4569904959,8.3406407801,0.680931245619,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,61.198857064,8.3406407801,0.915622088207,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,68.0663073194,8.3406407801,1.29024806916,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,69.6001286376,8.3406407801,2.82406938729,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,71.5026633296,8.3406407801,4.72660407937,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,72.0334452538,8.3406407801,5.25738600357,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.479830456452,0.479830456452
 09/23  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/23  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,14.9040398178,8.3406407801,0.0705747632533,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,15.0255163278,8.3406407801,0.192051273246,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,15.0122828906,8.3406407801,0.178817835993,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/25  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,67.0499304817,8.3406407801,0.273871231432,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,67.554120756,8.3406407801,0.778061505731,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,68.0487474754,8.3406407801,1.27268822514,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,61.2082647273,8.3406407801,0.92502975153,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,67.7031301786,8.3406407801,0.927070928298,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,68.4535467191,8.3406407801,1.67748746879,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,73.3929709014,8.3406407801,6.61691165111,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,75.2340635696,8.3406407801,8.45800431932,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/26  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/26  09:00:00,66.8203877204,8.3406407801,0.0443284700987,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,67.3512409371,8.3406407801,0.575181686799,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,67.7463361522,8.3406407801,0.970276901912,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,61.3765998045,8.3406407801,1.09336482872,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,68.1391979206,8.3406407801,1.36313867031,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,69.6544925901,8.3406407801,2.87843333981,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,71.1085105868,8.3406407801,4.33245133649,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,71.026474231,8.3406407801,4.25041498069,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.54596935278,1.54596935278
 09/27  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0268520855339,0.0268520855339
 09/27  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/27  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,66.9952757635,8.3406407801,0.219216513198,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,67.5723309399,8.3406407801,0.796271689596,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,61.355973575,8.3406407801,1.0727385992,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,68.2179513128,8.3406407801,1.44189206249,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,69.9182514062,8.3406407801,3.14219215589,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,71.8830426825,8.3406407801,5.10698343221,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,72.4357623845,8.3406407801,5.65970313427,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.95075901677,1.95075901677
 09/28  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,1.04040556284,1.04040556284
 09/28  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,66.8564145423,8.3406407801,0.0803552920277,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,67.3724807912,8.3406407801,0.596421540947,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,61.1207308202,8.3406407801,0.837495844422,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,68.0427180839,8.3406407801,1.2666588336,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,69.7787063851,8.3406407801,3.00264713478,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,72.5281645499,8.3406407801,5.75210529961,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,73.8673973766,8.3406407801,7.0913381263,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0433898167264,0.0433898167264
 09/29  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/29  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,66.7805195866,8.3406407801,0.00446033637362,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,67.2084310685,8.3406407801,0.432371818252,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,67.7195446699,8.3406407801,0.943485419576,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,61.5776172967,8.3406407801,1.29438232091,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,69.9443336422,8.3406407801,3.1682743919,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,73.6326032925,8.3406407801,6.85654404224,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,76.1641609651,8.3406407801,9.38810171487,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,76.9881412535,8.3406407801,10.2120820032,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,22.6877444494,0.500532085085,1.69713986285,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.932571725226,0.932571725226
 09/30  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.0227836573643,0.0227836573643
 09/30  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,25.7826465142,8.3406407801,0.240667990447,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,15.3534722576,8.3406407801,0.520007203077,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,15.6650219596,8.3406407801,0.831556905055,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,16.0335647514,8.3406407801,1.2000996968,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,17.2869949884,8.3406407801,2.45352993386,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
