Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,10.817938952,10.817938952
 10/02  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,6.49985884243,6.49985884243
 10/02  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,3.48813548505,3.48813548505
 10/02  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.617585755229,0.617585755229
 10/02  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,60.3497566427,8.3406407801,0.0665216669011,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,67.2497936125,8.3406407801,0.473734362262,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,67.5340201792,8.3406407801,0.757960928887,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,67.7817620509,8.3406407801,1.00570280059,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,67.845246174,8.3406407801,1.06918692375,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,8.41388064368,8.41388064368
 10/03  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,5.41060944243,5.41060944243
 10/03  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,2.68079421197,2.68079421197
 10/03  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.148451872201,0.148451872201
 10/03  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,60.5369361953,8.3406407801,0.253701219537,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,67.5818987259,8.3406407801,0.805839475599,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,67.8577439583,8.3406407801,1.08168470804,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,68.0691968105,8.3406407801,1.29313756024,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,68.0865321194,8.3406407801,1.31047286917,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,8.57009881045,8.57009881045
 10/04  07:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,5.65748867532,5.65748867532
 10/04  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,2.82823996675,2.82823996675
 10/04  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.165928988773,0.165928988773
 10/04  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  11:00:00,66.7830717345,8.3406407801,0.00701248420989,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,60.6792622304,8.3406407801,0.39602725458,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,67.6868494058,8.3406407801,0.910790155522,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,67.8991349081,8.3406407801,1.12307565782,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,68.0065218071,8.3406407801,1.23046255687,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,67.9673284344,8.3406407801,1.19126918408,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.79568923534,7.79568923534
 10/05  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,5.0003599938,5.0003599938
 10/05  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,2.15660718088,2.15660718088
 10/05  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0219638315245,0.0219638315245
 10/05  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,60.4510541174,8.3406407801,0.167819141634,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,67.3863789629,8.3406407801,0.610319712604,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,67.2744194787,8.3406407801,0.49836022843,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,67.1785359012,8.3406407801,0.4024766509,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,67.0469491345,8.3406407801,0.270889884244,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.47291675143,3.47291675143
 10/06  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,1.37264906175,1.37264906175
 10/06  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0121721523438,0.0121721523438
 10/06  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,16.0194258891,0.603601614674,0.0,0.0,5.48122459637,1.0115996781,11.0254541726,11.0254541726
 10/07  03:00:00,16.0509097236,0.635085449173,0.0,0.0,5.48122459637,1.0115996781,11.5481161958,11.5481161958
 10/07  04:00:00,16.1483075772,0.732483302769,0.0,0.0,5.48122459637,1.0115996781,13.3267169463,13.3267169463
 10/07  05:00:00,16.0866509809,0.670826706463,0.0,0.0,5.48122459637,1.0115996781,12.3499113143,12.3499113143
 10/07  06:00:00,16.6349956878,1.21917141337,0.0,0.0,5.48122459637,1.0115996781,22.5489361983,22.5489361983
 10/07  07:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,38.9259944604,38.9259944604
 10/07  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,28.2539184418,28.2539184418
 10/07  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,9.88210602499,9.88210602499
 10/07  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,5.39183361507,5.39183361507
 10/07  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,2.88080348885,2.88080348885
 10/07  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.56684546674,1.56684546674
 10/07  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.367339719772,0.367339719772
 10/07  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.607448039,0.19162376457,0.0,0.0,5.48122459637,1.0115996781,3.50672565418,3.50672565418
 10/08  03:00:00,15.8446503141,0.428826039594,0.0,0.0,5.48122459637,1.0115996781,7.7963300756,7.7963300756
 10/08  04:00:00,16.1050037303,0.689179455789,0.0,0.0,5.48122459637,1.0115996781,12.4939710625,12.4939710625
 10/08  05:00:00,16.1979975718,0.782173297304,0.0,0.0,5.48122459637,1.0115996781,14.2328809362,14.2328809362
 10/08  06:00:00,16.7346021082,1.31877783375,0.0,0.0,5.48122459637,1.0115996781,24.3202787523,24.3202787523
 10/08  07:00:00,12.0527668422,1.09844256775,0.0,0.0,5.48122459637,1.0115996781,20.3510059726,20.3510059726
 10/08  08:00:00,7.65150618148,1.15868190702,0.0,0.0,5.48122459637,1.0115996781,21.1390560285,21.1390560285
 10/08  09:00:00,6.9049503814,0.412126106936,0.0,0.0,5.48122459637,1.0115996781,7.46865718257,7.46865718257
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.7836114697,0.367787195277,0.0,0.0,5.48122459637,1.0115996781,6.6800567179,6.6800567179
 10/09  01:00:00,16.2597864922,0.843962217718,0.0,0.0,5.48122459637,1.0115996781,15.4148589981,15.4148589981
 10/09  02:00:00,16.4379899413,1.02216566683,0.0,0.0,5.48122459637,1.0115996781,18.7298977062,18.7298977062
 10/09  03:00:00,16.5649355481,1.14911127366,0.0,0.0,5.48122459637,1.0115996781,21.3729152957,21.3729152957
 10/09  04:00:00,16.769960225,1.35413595054,0.0,0.0,5.48122459637,1.0115996781,24.9815488662,24.9815488662
 10/09  05:00:00,16.7995261411,1.38370186668,0.0,0.0,5.48122459637,1.0115996781,25.8819343976,25.8819343976
 10/09  06:00:00,16.9218550378,1.50603076329,0.0,0.0,5.48122459637,1.0115996781,27.8346143861,27.8346143861
 10/09  07:00:00,12.4165828681,1.46225859362,0.0,0.0,5.48122459637,1.0115996781,27.4008007859,27.4008007859
 10/09  08:00:00,7.7632734961,1.27044922163,0.0,0.0,5.48122459637,1.0115996781,23.4142873525,23.4142873525
 10/09  09:00:00,7.00251911702,0.509694842552,0.0,0.0,5.48122459637,1.0115996781,9.30576705887,9.30576705887
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.6910655733,0.275241298804,0.0,0.0,5.48122459637,1.0115996781,5.02385597062,5.02385597062
 10/10  01:00:00,15.8171749259,0.401350651485,0.0,0.0,5.48122459637,1.0115996781,7.30873011736,7.30873011736
 10/10  02:00:00,15.947951622,0.532127347574,0.0,0.0,5.48122459637,1.0115996781,9.65720415697,9.65720415697
 10/10  03:00:00,15.8519524126,0.436128138175,0.0,0.0,5.48122459637,1.0115996781,7.93455334223,7.93455334223
 10/10  04:00:00,15.8567500687,0.44092579425,0.0,0.0,5.48122459637,1.0115996781,8.0148873603,8.0148873603
 10/10  05:00:00,16.193667831,0.777843556533,0.0,0.0,5.48122459637,1.0115996781,14.2050429007,14.2050429007
 10/10  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,26.7622355854,26.7622355854
 10/10  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,19.3702017818,19.3702017818
 10/10  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,8.88145004287,8.88145004287
 10/10  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.59498863935,4.59498863935
 10/10  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.36138507547,1.36138507547
 10/10  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.06553951526,6.06553951526
 10/11  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,3.50998598891,3.50998598891
 10/11  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,1.62234680406,1.62234680406
 10/11  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0675975852022,0.0675975852022
 10/11  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,66.8280482554,8.3406407801,0.0519890050885,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,67.0867132239,8.3406407801,0.310653973595,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,67.2864143242,8.3406407801,0.510355073955,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,67.4382645107,8.3406407801,0.66220526041,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.91757746261,3.91757746261
 10/12  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,1.75845269657,1.75845269657
 10/12  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.106212672785,0.106212672785
 10/12  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,5.02775264314,5.02775264314
 10/13  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,2.64312106811,2.64312106811
 10/13  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.959303279714,0.959303279714
 10/13  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0153182372327,0.0153182372327
 10/13  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,66.798692242,8.3406407801,0.0226329916843,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,67.2824554137,8.3406407801,0.506396163436,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,67.1902070203,8.3406407801,0.414147769983,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,66.956844549,8.3406407801,0.180785298701,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  07:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.10650976847,2.10650976847
 10/14  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,0.970291821925,0.970291821925
 10/14  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0227165092572,0.0227165092572
 10/14  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.8093074645,0.393483190052,0.0,0.0,5.48122459637,1.0115996781,7.18518465545,7.18518465545
 10/15  07:00:00,11.3888522441,0.434527969648,0.0,0.0,5.48122459637,1.0115996781,7.93365362155,7.93365362155
 10/15  08:00:00,6.80238035119,0.309556076723,0.0,0.0,5.48122459637,1.0115996781,5.67337906353,5.67337906353
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  04:00:00,15.6115417805,0.195717506024,0.0,0.0,5.48122459637,1.0115996781,3.60308327457,3.60308327457
 10/16  05:00:00,15.9317449979,0.515920723445,0.0,0.0,5.48122459637,1.0115996781,9.39467549314,9.39467549314
 10/16  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,23.2326854102,23.2326854102
 10/16  07:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,15.1246043116,15.1246043116
 10/16  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,6.87164240596,6.87164240596
 10/16  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.21620408707,3.21620408707
 10/16  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.441339242537,0.441339242537
 10/16  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/16  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,66.8068903946,8.3406407801,0.0308311443073,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,66.9053658372,8.3406407801,0.129306586883,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,66.8416999647,8.3406407801,0.0656407144689,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.6191834263,0.203359151808,0.0,0.0,5.48122459637,1.0115996781,3.72114076029,3.72114076029
 10/17  01:00:00,15.9605317726,0.544707498131,0.0,0.0,5.48122459637,1.0115996781,9.85556240271,9.85556240271
 10/17  02:00:00,16.1534590205,0.737634746068,0.0,0.0,5.48122459637,1.0115996781,13.3561682902,13.3561682902
 10/17  03:00:00,16.3789560074,0.963131732929,0.0,0.0,5.48122459637,1.0115996781,17.441152059,17.441152059
 10/17  04:00:00,16.654926557,1.23910228256,0.0,0.0,5.48122459637,1.0115996781,22.5989067251,22.5989067251
 10/17  05:00:00,16.7833652886,1.36754101417,0.0,0.0,5.48122459637,1.0115996781,25.3555310273,25.3555310273
 10/17  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,44.7897867424,44.7897867424
 10/17  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,35.9186072659,35.9186072659
 10/17  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,20.1929125457,20.1929125457
 10/17  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.84862542025,5.84862542025
 10/17  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.19308563252,3.19308563252
 10/17  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.14636887899,1.14636887899
 10/17  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.17738470941,0.17738470941
 10/17  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.808579177,0.39275490249,0.0,0.0,5.48122459637,1.0115996781,7.12547185396,7.12547185396
 10/18  01:00:00,15.8823927844,0.466568509897,0.0,0.0,5.48122459637,1.0115996781,8.45483534379,8.45483534379
 10/18  02:00:00,16.4705272158,1.05470294137,0.0,0.0,5.48122459637,1.0115996781,19.1154913793,19.1154913793
 10/18  03:00:00,16.3594858899,0.943661615388,0.0,0.0,5.48122459637,1.0115996781,17.2330836341,17.2330836341
 10/18  04:00:00,16.9322510648,1.51642679035,0.0,0.0,5.48122459637,1.0115996781,27.8898444143,27.8898444143
 10/18  05:00:00,16.7082781192,1.29245384478,0.0,0.0,5.48122459637,1.0115996781,23.9626312942,23.9626312942
 10/18  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,52.5734991032,52.5734991032
 10/18  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,40.4562384305,40.4562384305
 10/18  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,23.7590890555,23.7590890555
 10/18  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.03544797991,7.03544797991
 10/18  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.54049925226,3.54049925226
 10/18  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.04487263872,1.04487263872
 10/18  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0757253033781,0.0757253033781
 10/18  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.8614506542,0.445626379741,0.0,0.0,5.48122459637,1.0115996781,8.0936197595,8.0936197595
 10/19  01:00:00,15.9888221405,0.572997866072,0.0,0.0,5.48122459637,1.0115996781,10.4101002436,10.4101002436
 10/19  02:00:00,16.3758619173,0.960037642862,0.0,0.0,5.48122459637,1.0115996781,17.4913714168,17.4913714168
 10/19  03:00:00,16.4478730343,1.03204875984,0.0,0.0,5.48122459637,1.0115996781,18.6525131619,18.6525131619
 10/19  04:00:00,16.6638831829,1.24805890846,0.0,0.0,5.48122459637,1.0115996781,23.0985432425,23.0985432425
 10/19  05:00:00,17.0064865076,1.59066223318,0.0,0.0,5.48122459637,1.0115996781,29.3128241586,29.3128241586
 10/19  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,50.6877603717,50.6877603717
 10/19  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,44.3561774378,44.3561774378
 10/19  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,25.8292040327,25.8292040327
 10/19  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.80136655432,5.80136655432
 10/19  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.26793499251,2.26793499251
 10/19  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.154906168824,0.154906168824
 10/19  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/19  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  15:00:00,66.8626968526,8.3406407801,0.0866376023661,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,66.9164720192,8.3406407801,0.140412768973,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  04:00:00,15.8074279622,0.391603687766,0.0,0.0,5.48122459637,1.0115996781,7.15539437152,7.15539437152
 10/20  05:00:00,15.8419148296,0.426090555104,0.0,0.0,5.48122459637,1.0115996781,7.76990225541,7.76990225541
 10/20  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,24.3872328756,24.3872328756
 10/20  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,15.2861007824,15.2861007824
 10/20  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,7.174937221,7.174937221
 10/20  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.09077713247,3.09077713247
 10/20  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.153910778451,0.153910778451
 10/20  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/20  13:00:00,66.8065023101,8.3406407801,0.0304430598556,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,67.1462860892,8.3406407801,0.370226838953,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,67.3794037712,8.3406407801,0.603344520937,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,67.409112943,8.3406407801,0.633053692694,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  07:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,13.3704808839,13.3704808839
 10/21  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,8.26436697305,8.26436697305
 10/21  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,4.22915728807,4.22915728807
 10/21  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.960183670395,0.960183670395
 10/21  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.48928274824,6.48928274824
 10/23  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,3.6658503924,3.6658503924
 10/23  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,1.22950207437,1.22950207437
 10/23  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
