Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/23  13:00:00,67.2457100314,8.3406407801,0.469650781115,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  14:00:00,67.576489913,8.3406407801,0.800430662742,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  15:00:00,67.9497233485,8.3406407801,1.17366409819,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,67.9959951373,8.3406407801,1.21993588706,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.78119562267,4.78119562267
 10/24  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,2.87381919763,2.87381919763
 10/24  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.739109785996,0.739109785996
 10/24  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  11:00:00,66.9013028178,8.3406407801,0.125243567566,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  12:00:00,60.8826526003,8.3406407801,0.599417624535,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/24  13:00:00,67.6469234753,8.3406407801,0.870864225064,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,68.0310338617,8.3406407801,1.25497461147,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,68.1288795436,8.3406407801,1.35282029331,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,68.0675972073,8.3406407801,1.29153795701,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.69225607045,1.69225607045
 10/25  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,0.148689250768,0.148689250768
 10/25  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/25  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  11:00:00,66.789644767,8.3406407801,0.0135855167698,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  12:00:00,60.4741857782,8.3406407801,0.19095080239,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/25  13:00:00,67.2539227622,8.3406407801,0.477863511944,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  14:00:00,67.4491185369,8.3406407801,0.673059286601,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  15:00:00,67.562291442,8.3406407801,0.786232191764,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,67.5226586753,8.3406407801,0.746599425044,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,12.707953267,12.707953267
 10/26  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,11.1562370484,11.1562370484
 10/26  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,6.69217676874,6.69217676874
 10/26  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.07484991426,3.07484991426
 10/26  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.615279086359,0.615279086359
 10/26  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/26  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  24:00:00,15.8443936204,0.428569345972,0.0,0.0,5.48122459637,1.0115996781,7.74173519362,7.74173519362
 10/27  01:00:00,15.9285935467,0.512769272211,0.0,0.0,5.48122459637,1.0115996781,9.25598060785,9.25598060785
 10/27  02:00:00,16.332305031,0.916480756567,0.0,0.0,5.48122459637,1.0115996781,16.580484074,16.580484074
 10/27  03:00:00,16.5079925661,1.09216829162,0.0,0.0,5.48122459637,1.0115996781,19.6178662668,19.6178662668
 10/27  04:00:00,16.7190453008,1.30322102637,0.0,0.0,5.48122459637,1.0115996781,23.9859997862,23.9859997862
 10/27  05:00:00,17.0179854677,1.6021611932,0.0,0.0,5.48122459637,1.0115996781,29.3324624487,29.3324624487
 10/27  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,51.5509750628,51.5509750628
 10/27  07:00:00,41.2722042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,45.3723572788,45.3723572788
 10/27  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,34.6602397815,34.6602397815
 10/27  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.1492309463,18.1492309463
 10/27  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.32019798914,6.32019798914
 10/27  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.82749461983,3.82749461983
 10/27  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,2.83829159467,2.83829159467
 10/27  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.42152264835,1.42152264835
 10/27  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.658503184603,0.658503184603
 10/27  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.303504119924,0.303504119924
 10/27  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.567184398106,0.567184398106
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.9390655761,0.523241301675,0.0,0.0,5.48122459637,1.0115996781,9.45730639235,9.45730639235
 10/27  20:00:00,16.3987236845,0.982899410008,0.0,0.0,5.48122459637,1.0115996781,17.7416674686,17.7416674686
 10/27  21:00:00,16.7154131923,1.29958891785,0.0,0.0,5.48122459637,1.0115996781,23.3790894067,23.3790894067
 10/27  22:00:00,16.8594008145,1.44357654004,0.0,0.0,5.48122459637,1.0115996781,26.4860092537,26.4860092537
 10/27  23:00:00,17.0682847185,1.65246044401,0.0,0.0,5.48122459637,1.0115996781,30.3283239883,30.3283239883
 10/27  24:00:00,17.0624365182,1.64661224378,0.0,0.0,5.48122459637,1.0115996781,30.4325935668,30.4325935668
 10/28  01:00:00,17.3450567793,1.92923250486,0.0,0.0,5.48122459637,1.0115996781,35.5799044633,35.5799044633
 10/28  02:00:00,17.4067019714,1.99087769697,0.0,0.0,5.48122459637,1.0115996781,36.9815490188,36.9815490188
 10/28  03:00:00,17.7271644853,2.31134021082,0.0,0.0,5.48122459637,1.0115996781,42.8022897385,42.8022897385
 10/28  04:00:00,17.6337505121,2.21792623767,0.0,0.0,5.48122459637,1.0115996781,41.3461982422,41.3461982422
 10/28  05:00:00,17.9117192971,2.49589502261,0.0,0.0,5.48122459637,1.0115996781,46.3054313541,46.3054313541
 10/28  06:00:00,17.8284587777,2.41263450329,0.0,0.0,5.48122459637,1.0115996781,45.0670248603,45.0670248603
 10/28  07:00:00,20.7821317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,75.239707681,75.239707681
 10/28  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,63.661914142,63.661914142
 10/28  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,41.8351668236,41.8351668236
 10/28  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,22.5263662502,22.5263662502
 10/28  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,10.3077414814,10.3077414814
 10/28  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.49222651887,6.49222651887
 10/28  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.93534573103,4.93534573103
 10/28  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.40709266439,3.40709266439
 10/28  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.31823481068,2.31823481068
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.8047851477,0.388960873204,0.0,0.0,5.48122459637,1.0115996781,7.06354350218,7.06354350218
 10/28  21:00:00,16.1274007177,0.711576443261,0.0,0.0,5.48122459637,1.0115996781,12.8788776162,12.8788776162
 10/28  22:00:00,16.716432898,1.30060862354,0.0,0.0,5.48122459637,1.0115996781,23.4904205905,23.4904205905
 10/28  23:00:00,16.5316603897,1.11583611522,0.0,0.0,5.48122459637,1.0115996781,20.3622815045,20.3622815045
 10/28  24:00:00,17.1238555769,1.70803130241,0.0,0.0,5.48122459637,1.0115996781,31.4287679907,31.4287679907
 10/29  01:00:00,16.8321236633,1.41629938883,0.0,0.0,5.48122459637,1.0115996781,26.1186836486,26.1186836486
 10/29  02:00:00,17.5394875825,2.12366330806,0.0,0.0,5.48122459637,1.0115996781,39.3476743895,39.3476743895
 10/29  03:00:00,17.1287031145,1.71287884006,0.0,0.0,5.48122459637,1.0115996781,31.7296695868,31.7296695868
 10/29  04:00:00,17.921430279,2.50560600456,0.0,0.0,5.48122459637,1.0115996781,46.6326705603,46.6326705603
 10/29  05:00:00,17.4269879045,2.01116363001,0.0,0.0,5.48122459637,1.0115996781,37.4010399484,37.4010399484
 10/29  06:00:00,18.3169464725,2.90112219801,0.0,0.0,5.48122459637,1.0115996781,54.187098526,54.187098526
 10/29  07:00:00,16.1801761186,2.25151851079,0.0,0.0,5.48122459637,1.0115996781,41.9713989242,41.9713989242
 10/29  08:00:00,9.37027275389,2.87744847942,0.0,0.0,5.48122459637,1.0115996781,53.6846483343,53.6846483343
 10/29  09:00:00,7.96859226804,1.47576799358,0.0,0.0,5.48122459637,1.0115996781,27.2491219294,27.2491219294
 10/29  10:00:00,7.05925014687,0.566425872403,0.0,0.0,5.48122459637,1.0115996781,10.2445078445,10.2445078445
 10/29  11:00:00,6.68649035276,0.193666078297,0.0,0.0,5.48122459637,1.0115996781,3.5314256869,3.5314256869
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.8936072356,0.477782961151,0.0,0.0,5.48122459637,1.0115996781,8.67661949114,8.67661949114
 10/29  23:00:00,16.0072668223,0.591442547866,0.0,0.0,5.48122459637,1.0115996781,10.7414739103,10.7414739103
 10/29  24:00:00,16.4490885904,1.03326431599,0.0,0.0,5.48122459637,1.0115996781,18.7703585453,18.7703585453
 10/30  01:00:00,16.3648136102,0.94898933572,0.0,0.0,5.48122459637,1.0115996781,17.5257550072,17.5257550072
 10/30  02:00:00,16.839510579,1.42368630449,0.0,0.0,5.48122459637,1.0115996781,26.2487018053,26.2487018053
 10/30  03:00:00,16.6097014474,1.19387717298,0.0,0.0,5.48122459637,1.0115996781,22.1455631641,22.1455631641
 10/30  04:00:00,17.2981440249,1.88231975048,0.0,0.0,5.48122459637,1.0115996781,34.9316362019,34.9316362019
 10/30  05:00:00,17.0011148981,1.58529062365,0.0,0.0,5.48122459637,1.0115996781,29.5479094208,29.5479094208
 10/30  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,61.1926422116,61.1926422116
 10/30  07:00:00,42.7593708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,49.7209674931,49.7209674931
 10/30  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,37.1372175755,37.1372175755
 10/30  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,12.709899654,12.709899654
 10/30  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.78954128614,2.78954128614
 10/30  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0927458402055,0.0927458402055
 10/30  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,66.9518541828,8.3406407801,0.175794932503,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,67.0528898122,8.3406407801,0.276830561929,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  04:00:00,15.7825858757,0.366761601222,0.0,0.0,5.48122459637,1.0115996781,6.66060356333,6.66060356333
 10/31  05:00:00,16.1650131135,0.749188839085,0.0,0.0,5.48122459637,1.0115996781,13.6545213701,13.6545213701
 10/31  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,24.628753765,24.628753765
 10/31  07:00:00,42.7593708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,16.8578691541,16.8578691541
 10/31  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,7.83375887638,7.83375887638
 10/31  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.19605767764,4.19605767764
 10/31  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.65135966733,1.65135966733
 10/31  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.034981468896,0.034981468896
 10/31  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,66.8887577886,8.3406407801,0.112698538307,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,66.9220824379,8.3406407801,0.1460231876,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.96426109054,7.96426109054
 11/01  07:00:00,42.7593708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,4.82115607666,4.82115607666
 11/01  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,2.49642207508,2.49642207508
 11/01  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.58141744423,0.58141744423
 11/01  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/01  13:00:00,67.0116413882,8.3406407801,0.235582137959,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  14:00:00,67.5457371701,8.3406407801,0.76967791982,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  15:00:00,67.6682110145,8.3406407801,0.892151764259,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  16:00:00,67.6474321275,8.3406407801,0.871372877232,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.02788664844,7.02788664844
 11/02  07:00:00,42.7593708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,4.0743485858,4.0743485858
 11/02  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,2.09342102314,2.09342102314
 11/02  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.954261056362,0.954261056362
 11/02  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.82415705847,0.82415705847
 11/02  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.281537351577,0.281537351577
 11/02  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.061578394079,0.061578394079
 11/02  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  06:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.17589671603,6.17589671603
 11/03  07:00:00,42.7593708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,3.45885333081,3.45885333081
 11/03  08:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,1.50687969284,1.50687969284
 11/03  09:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0157836304895,0.0157836304895
 11/03  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  12:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/03  13:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  07:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.29661309248,7.29661309248
 11/04  08:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,5.80392123593,5.80392123593
 11/04  09:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,5.72102079427,5.72102079427
 11/04  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,6.50074374223,6.50074374223
 11/04  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,6.88736216878,6.88736216878
 11/04  12:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.58910734451,7.58910734451
 11/04  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,7.27094222061,7.27094222061
 11/04  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,6.60745411155,6.60745411155
 11/04  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.98197693812,3.98197693812
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  23:00:00,15.8144211355,0.398596861082,0.0,0.0,5.48122459637,1.0115996781,7.29506835823,7.29506835823
 11/04  24:00:00,16.2654295032,0.849605228698,0.0,0.0,5.48122459637,1.0115996781,15.5715283562,15.5715283562
 11/05  01:00:00,16.036058704,0.620234429515,0.0,0.0,5.48122459637,1.0115996781,11.5483868902,11.5483868902
 11/05  02:00:00,16.2154753419,0.799651067417,0.0,0.0,5.48122459637,1.0115996781,14.9810010671,14.9810010671
 11/05  03:00:00,16.3733039695,0.957479695059,0.0,0.0,5.48122459637,1.0115996781,17.7714607132,17.7714607132
 11/05  04:00:00,16.4471532371,1.03132896266,0.0,0.0,5.48122459637,1.0115996781,19.2571101398,19.2571101398
 11/05  05:00:00,16.7350256373,1.31920136282,0.0,0.0,5.48122459637,1.0115996781,24.5864584228,24.5864584228
 11/05  06:00:00,16.8918375019,1.47601322746,0.0,0.0,5.48122459637,1.0115996781,27.6626877234,27.6626877234
 11/05  07:00:00,15.7708164252,1.84215881745,0.0,0.0,5.48122459637,1.0115996781,34.4979678305,34.4979678305
 11/05  08:00:00,8.2196092145,1.72678494003,0.0,0.0,5.48122459637,1.0115996781,32.4006474053,32.4006474053
 11/05  09:00:00,7.72486769464,1.23204342017,0.0,0.0,5.48122459637,1.0115996781,22.7645084637,22.7645084637
 11/05  10:00:00,6.86376446505,0.370940190581,0.0,0.0,5.48122459637,1.0115996781,6.76157487514,6.76157487514
 11/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  20:00:00,15.7157005557,0.299876281261,0.0,0.0,5.48122459637,1.0115996781,5.45588381865,5.45588381865
 11/05  21:00:00,16.1057768225,0.689952548051,0.0,0.0,5.48122459637,1.0115996781,12.7052297009,12.7052297009
 11/05  22:00:00,16.345771753,0.929947478526,0.0,0.0,5.48122459637,1.0115996781,17.3454461629,17.3454461629
 11/05  23:00:00,16.5936303965,1.17780612202,0.0,0.0,5.48122459637,1.0115996781,21.8293340256,21.8293340256
 11/05  24:00:00,16.60948896,1.19366468557,0.0,0.0,5.48122459637,1.0115996781,22.216765683,22.216765683
 11/06  01:00:00,16.8385673972,1.42274312271,0.0,0.0,5.48122459637,1.0115996781,26.4265099211,26.4265099211
 11/06  02:00:00,16.9299420774,1.51411780298,0.0,0.0,5.48122459637,1.0115996781,28.2604836071,28.2604836071
 11/06  03:00:00,17.2814202623,1.86559598781,0.0,0.0,5.48122459637,1.0115996781,34.7428131699,34.7428131699
 11/06  04:00:00,17.3648769723,1.94905269781,0.0,0.0,5.48122459637,1.0115996781,36.4802545529,36.4802545529
 11/06  05:00:00,17.755892608,2.34006833352,0.0,0.0,5.48122459637,1.0115996781,43.6775065843,43.6775065843
 11/06  06:00:00,17.72421452,2.30839024558,0.0,0.0,5.48122459637,1.0115996781,43.3357557102,43.3357557102
 11/06  07:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,70.4445070287,70.4445070287
 11/06  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,56.1729386788,56.1729386788
 11/06  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,32.2373151985,32.2373151985
 11/06  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,8.58619211049,8.58619211049
 11/06  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.69777620093,3.69777620093
 11/06  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.30155149381,1.30155149381
 11/06  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.250464373813,0.250464373813
 11/06  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  22:00:00,15.8097183425,0.39389406805,0.0,0.0,5.48122459637,1.0115996781,7.15678338768,7.15678338768
 11/06  23:00:00,16.1638327575,0.748008482995,0.0,0.0,5.48122459637,1.0115996781,13.6739020795,13.6739020795
 11/06  24:00:00,16.4926189875,1.07679471307,0.0,0.0,5.48122459637,1.0115996781,19.6991166783,19.6991166783
 11/07  01:00:00,16.6750797923,1.2592555178,0.0,0.0,5.48122459637,1.0115996781,23.4691985778,23.4691985778
 11/07  02:00:00,16.8621581611,1.44633388667,0.0,0.0,5.48122459637,1.0115996781,26.7069185852,26.7069185852
 11/07  03:00:00,16.9012460268,1.48542175234,0.0,0.0,5.48122459637,1.0115996781,27.840763258,27.840763258
 11/07  04:00:00,17.1096786869,1.69385441246,0.0,0.0,5.48122459637,1.0115996781,31.3538853388,31.3538853388
 11/07  05:00:00,17.2152051156,1.79938084115,0.0,0.0,5.48122459637,1.0115996781,33.8319147837,33.8319147837
 11/07  06:00:00,17.4761950488,2.06037077433,0.0,0.0,5.48122459637,1.0115996781,38.2299082906,38.2299082906
 11/07  07:00:00,22.2692983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,59.9465266869,59.9465266869
 11/07  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,46.7378262161,46.7378262161
 11/07  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,20.9379655333,20.9379655333
 11/07  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.73366212658,4.73366212658
 11/07  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.07502268154,1.07502268154
 11/07  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/07  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  24:00:00,15.7691217132,0.353297438726,0.0,0.0,5.48122459637,1.0115996781,6.43743277923,6.43743277923
 11/08  01:00:00,15.7969840217,0.381159747194,0.0,0.0,5.48122459637,1.0115996781,6.94607090698,6.94607090698
 11/08  02:00:00,15.8102819725,0.394457698046,0.0,0.0,5.48122459637,1.0115996781,7.1867703667,7.1867703667
 11/08  03:00:00,15.7651936656,0.349369391138,0.0,0.0,5.48122459637,1.0115996781,6.38506346076,6.38506346076
 11/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  06:00:00,15.7311989552,0.315374680762,0.0,0.0,5.48122459637,1.0115996781,5.75719963296,5.75719963296
 11/08  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,16.0050814591,16.0050814591
 11/08  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,9.99514164187,9.99514164187
 11/08  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,5.34893690096,5.34893690096
 11/08  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.5657258419,1.5657258419
 11/08  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/08  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  24:00:00,16.1354413452,0.719617070769,0.0,0.0,5.48122459637,1.0115996781,13.0934356442,13.0934356442
 11/09  01:00:00,16.2653665311,0.849542256646,0.0,0.0,5.48122459637,1.0115996781,15.4807677388,15.4807677388
 11/09  02:00:00,16.4089080882,0.993083813745,0.0,0.0,5.48122459637,1.0115996781,18.3392330627,18.3392330627
 11/09  03:00:00,16.671100846,1.2552765715,0.0,0.0,5.48122459637,1.0115996781,23.0909544797,23.0909544797
 11/09  04:00:00,16.8567466812,1.44092240678,0.0,0.0,5.48122459637,1.0115996781,26.9476525237,26.9476525237
 11/09  05:00:00,17.0372162319,1.6213919574,0.0,0.0,5.48122459637,1.0115996781,29.9590215253,29.9590215253
 11/09  06:00:00,17.1154310501,1.6996067756,0.0,0.0,5.48122459637,1.0115996781,31.8990497401,31.8990497401
 11/09  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,58.2320754347,58.2320754347
 11/09  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,50.7480030379,50.7480030379
 11/09  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,30.2684106657,30.2684106657
 11/09  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.2782552216,10.2782552216
 11/09  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.80417120468,4.80417120468
 11/09  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.82869856195,2.82869856195
 11/09  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,1.7610928936,1.7610928936
 11/09  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.173246319439,0.173246319439
 11/09  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0760093040137,0.0760093040137
 11/09  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.8921924863,0.476368211812,0.0,0.0,5.48122459637,1.0115996781,8.62040093742,8.62040093742
 11/09  21:00:00,16.2381289236,0.822304649091,0.0,0.0,5.48122459637,1.0115996781,14.9349142681,14.9349142681
 11/09  22:00:00,16.6280519681,1.21222769364,0.0,0.0,5.48122459637,1.0115996781,22.14230065,22.14230065
 11/09  23:00:00,16.8869327404,1.47110846598,0.0,0.0,5.48122459637,1.0115996781,27.2700619133,27.2700619133
 11/09  24:00:00,17.2687701544,1.85294587993,0.0,0.0,5.48122459637,1.0115996781,34.3224752319,34.3224752319
 11/10  01:00:00,17.2824487328,1.8666244583,0.0,0.0,5.48122459637,1.0115996781,34.8171021153,34.8171021153
 11/10  02:00:00,17.5558974573,2.1400731828,0.0,0.0,5.48122459637,1.0115996781,39.7628626193,39.7628626193
 11/10  03:00:00,17.5706361788,2.15481190438,0.0,0.0,5.48122459637,1.0115996781,40.3072082999,40.3072082999
 11/10  04:00:00,17.8905279424,2.47470366798,0.0,0.0,5.48122459637,1.0115996781,46.115085303,46.115085303
 11/10  05:00:00,17.8151903204,2.39936604596,0.0,0.0,5.48122459637,1.0115996781,45.0122392115,45.0122392115
 11/10  06:00:00,18.1612883508,2.74546407635,0.0,0.0,5.48122459637,1.0115996781,51.2693181994,51.2693181994
 11/10  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,75.5242325817,75.5242325817
 11/10  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,64.7207107285,64.7207107285
 11/10  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,42.3178576015,42.3178576015
 11/10  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,16.8880934834,16.8880934834
 11/10  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.72406916089,5.72406916089
 11/10  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.77694601284,3.77694601284
 11/10  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,2.63088888145,2.63088888145
 11/10  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.04624274474,1.04624274474
 11/10  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.770217580872,0.770217580872
 11/10  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.49254992625,1.49254992625
 11/10  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.0821048049,3.0821048049
 11/10  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  20:00:00,15.8694270636,0.453602789096,0.0,0.0,5.48122459637,1.0115996781,8.22312196851,8.22312196851
 11/10  21:00:00,16.2786025278,0.862778253345,0.0,0.0,5.48122459637,1.0115996781,15.6852239289,15.6852239289
 11/10  22:00:00,16.2405023241,0.824678049603,0.0,0.0,5.48122459637,1.0115996781,15.0720156119,15.0720156119
 11/10  23:00:00,16.6013601057,1.18553583125,0.0,0.0,5.48122459637,1.0115996781,21.7088095602,21.7088095602
 11/10  24:00:00,16.4239159519,1.00809167745,0.0,0.0,5.48122459637,1.0115996781,18.7767072852,18.7767072852
 11/11  01:00:00,17.0073273464,1.59150307196,0.0,0.0,5.48122459637,1.0115996781,29.3587187042,29.3587187042
 11/11  02:00:00,16.8372813596,1.42145708519,0.0,0.0,5.48122459637,1.0115996781,26.6578384851,26.6578384851
 11/11  03:00:00,17.2649407733,1.84911649882,0.0,0.0,5.48122459637,1.0115996781,34.2312402102,34.2312402102
 11/11  04:00:00,16.7853039913,1.36947971679,0.0,0.0,5.48122459637,1.0115996781,25.6870872607,25.6870872607
 11/11  05:00:00,17.1851741308,1.76934985637,0.0,0.0,5.48122459637,1.0115996781,32.758475948,32.758475948
 11/11  06:00:00,16.7475562348,1.3317319603,0.0,0.0,5.48122459637,1.0115996781,25.0104328834,25.0104328834
 11/11  07:00:00,17.1503582258,1.73453395135,0.0,0.0,5.48122459637,1.0115996781,32.1247181965,32.1247181965
 11/11  08:00:00,7.90637033133,1.41354605686,0.0,0.0,5.48122459637,1.0115996781,26.5842702864,26.5842702864
 11/11  09:00:00,8.24497548663,1.75215121216,0.0,0.0,5.48122459637,1.0115996781,32.4983274419,32.4983274419
 11/11  10:00:00,7.66989214507,1.17706787061,0.0,0.0,5.48122459637,1.0115996781,22.143790356,22.143790356
 11/11  11:00:00,7.81809345569,1.32526918123,0.0,0.0,5.48122459637,1.0115996781,24.5897940105,24.5897940105
 11/11  12:00:00,7.35036351853,0.857539244065,0.0,0.0,5.48122459637,1.0115996781,16.207389405,16.207389405
 11/11  13:00:00,7.44175235386,0.948928079399,0.0,0.0,5.48122459637,1.0115996781,17.8385257589,17.8385257589
 11/11  14:00:00,7.34308261013,0.850258335665,0.0,0.0,5.48122459637,1.0115996781,16.1270716839,16.1270716839
 11/11  15:00:00,7.70680767499,1.21398340052,0.0,0.0,5.48122459637,1.0115996781,22.646329352,22.646329352
 11/11  16:00:00,7.514349588,1.02152531354,0.0,0.0,5.48122459637,1.0115996781,19.3923901827,19.3923901827
 11/11  17:00:00,7.92552532588,1.43270105142,0.0,0.0,5.48122459637,1.0115996781,26.7039647822,26.7039647822
 11/11  18:00:00,13.6449889663,1.20349802517,0.0,0.0,5.48122459637,1.0115996781,22.8170107542,22.8170107542
 11/11  19:00:00,17.0857266104,1.66990233589,0.0,0.0,5.48122459637,1.0115996781,31.1467449562,31.1467449562
 11/11  20:00:00,16.7613703078,1.34554603338,0.0,0.0,5.48122459637,1.0115996781,25.4999850919,25.4999850919
 11/11  21:00:00,17.1975444895,1.78172021502,0.0,0.0,5.48122459637,1.0115996781,33.2477512067,33.2477512067
 11/11  22:00:00,16.8163929177,1.40056864323,0.0,0.0,5.48122459637,1.0115996781,26.545532935,26.545532935
 11/11  23:00:00,17.1973611739,1.78153689939,0.0,0.0,5.48122459637,1.0115996781,33.2535257727,33.2535257727
 11/11  24:00:00,16.7422418534,1.32641757894,0.0,0.0,5.48122459637,1.0115996781,25.1463829407,25.1463829407
 11/12  01:00:00,17.1086009646,1.69277669011,0.0,0.0,5.48122459637,1.0115996781,31.5927072452,31.5927072452
 11/12  02:00:00,16.7540122202,1.33818794576,0.0,0.0,5.48122459637,1.0115996781,25.3792664857,25.3792664857
 11/12  03:00:00,17.2274896395,1.81166536507,0.0,0.0,5.48122459637,1.0115996781,33.8393678482,33.8393678482
 11/12  04:00:00,16.8417383722,1.42591409769,0.0,0.0,5.48122459637,1.0115996781,27.0620262957,27.0620262957
 11/12  05:00:00,17.2696731527,1.85384887823,0.0,0.0,5.48122459637,1.0115996781,34.6548395714,34.6548395714
 11/12  06:00:00,16.8260684207,1.41024414621,0.0,0.0,5.48122459637,1.0115996781,26.7901451398,26.7901451398
 11/12  07:00:00,17.1905443267,1.7747200522,0.0,0.0,5.48122459637,1.0115996781,33.1808962484,33.1808962484
 11/12  08:00:00,7.82343067709,1.33060640262,0.0,0.0,5.48122459637,1.0115996781,25.2886207479,25.2886207479
 11/12  09:00:00,8.11916595644,1.62634168198,0.0,0.0,5.48122459637,1.0115996781,30.4239905723,30.4239905723
 11/12  10:00:00,7.62445887913,1.13163460467,0.0,0.0,5.48122459637,1.0115996781,21.5032903939,21.5032903939
 11/12  11:00:00,7.76993817253,1.27711389806,0.0,0.0,5.48122459637,1.0115996781,23.8719322778,23.8719322778
 11/12  12:00:00,7.2987377264,0.805913451935,0.0,0.0,5.48122459637,1.0115996781,15.3903667173,15.3903667173
 11/12  13:00:00,7.11492224357,0.622097969108,0.0,0.0,5.48122459637,1.0115996781,11.8491434175,11.8491434175
 11/12  14:00:00,7.16118475426,0.668360479791,0.0,0.0,5.48122459637,1.0115996781,12.6334342881,12.6334342881
 11/12  15:00:00,6.70565120821,0.21282693375,0.0,0.0,5.48122459637,1.0115996781,4.02399504381,4.02399504381
 11/12  16:00:00,6.55104598863,0.0582217141677,0.0,0.0,5.48122459637,1.0115996781,1.21523886867,1.21523886867
 11/12  17:00:00,6.74635178089,0.253527506421,0.0,0.0,5.48122459637,1.0115996781,4.65344827567,4.65344827567
 11/12  18:00:00,12.7119104718,0.270419530633,0.0,0.0,5.48122459637,1.0115996781,5.16970139641,5.16970139641
 11/12  19:00:00,15.8274916849,0.41166741045,0.0,0.0,5.48122459637,1.0115996781,7.79762574976,7.79762574976
 11/12  20:00:00,15.9644361978,0.548611923331,0.0,0.0,5.48122459637,1.0115996781,10.2953351488,10.2953351488
 11/12  21:00:00,15.9114605334,0.495636258886,0.0,0.0,5.48122459637,1.0115996781,9.48642169533,9.48642169533
 11/12  22:00:00,15.9203137987,0.504489524197,0.0,0.0,5.48122459637,1.0115996781,9.61638828173,9.61638828173
 11/12  23:00:00,16.2117810776,0.795956803151,0.0,0.0,5.48122459637,1.0115996781,15.0409091945,15.0409091945
 11/12  24:00:00,16.1689653228,0.753141048306,0.0,0.0,5.48122459637,1.0115996781,14.2461848347,14.2461848347
 11/13  01:00:00,16.1052758951,0.689451620642,0.0,0.0,5.48122459637,1.0115996781,13.1644162308,13.1644162308
 11/13  02:00:00,16.307401925,0.891577650562,0.0,0.0,5.48122459637,1.0115996781,16.8873086707,16.8873086707
 11/13  03:00:00,16.1135420347,0.697717760198,0.0,0.0,5.48122459637,1.0115996781,13.3255884633,13.3255884633
 11/13  04:00:00,16.3168729305,0.901048655988,0.0,0.0,5.48122459637,1.0115996781,17.069202803,17.069202803
