Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/13  05:00:00,16.1241742439,0.708349969475,0.0,0.0,5.48122459637,1.0115996781,13.527113942,13.527113942
 11/13  06:00:00,16.4081381102,0.992313835766,0.0,0.0,5.48122459637,1.0115996781,18.7111854254,18.7111854254
 11/13  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,30.8725882376,30.8725882376
 11/13  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,21.4499783396,21.4499783396
 11/13  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,10.7229477416,10.7229477416
 11/13  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.10467385467,7.10467385467
 11/13  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.58699022949,5.58699022949
 11/13  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.31642126626,5.31642126626
 11/13  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,5.73593102954,5.73593102954
 11/13  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.34914574923,4.34914574923
 11/13  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.88447520989,1.88447520989
 11/13  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.573530778237,0.573530778237
 11/13  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.23272881421,1.23272881421
 11/13  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  20:00:00,15.8380767323,0.422252457837,0.0,0.0,5.48122459637,1.0115996781,7.68010642202,7.68010642202
 11/13  21:00:00,16.2238728796,0.808048605114,0.0,0.0,5.48122459637,1.0115996781,14.7971450325,14.7971450325
 11/13  22:00:00,16.4875908934,1.07176661891,0.0,0.0,5.48122459637,1.0115996781,19.6334451494,19.6334451494
 11/13  23:00:00,16.7798710503,1.36404677586,0.0,0.0,5.48122459637,1.0115996781,25.4947037142,25.4947037142
 11/13  24:00:00,17.0792914815,1.66346720703,0.0,0.0,5.48122459637,1.0115996781,30.7991637356,30.7991637356
 11/14  01:00:00,17.1311021842,1.71527790973,0.0,0.0,5.48122459637,1.0115996781,32.2340659901,32.2340659901
 11/14  02:00:00,17.3550192861,1.93919501161,0.0,0.0,5.48122459637,1.0115996781,35.9456793906,35.9456793906
 11/14  03:00:00,17.4024750254,1.98665075096,0.0,0.0,5.48122459637,1.0115996781,37.419262666,37.419262666
 11/14  04:00:00,17.6595757936,2.24375151911,0.0,0.0,5.48122459637,1.0115996781,41.6545312378,41.6545312378
 11/14  05:00:00,17.6883771563,2.27255288181,0.0,0.0,5.48122459637,1.0115996781,42.8964852784,42.8964852784
 11/14  06:00:00,18.0101203463,2.59429607186,0.0,0.0,5.48122459637,1.0115996781,48.2075023068,48.2075023068
 11/14  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,75.1336393228,75.1336393228
 11/14  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,66.195530298,66.195530298
 11/14  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,47.7908059124,47.7908059124
 11/14  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.0309662089,26.0309662089
 11/14  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.3056501116,11.3056501116
 11/14  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.15025566423,5.15025566423
 11/14  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,3.99874545499,3.99874545499
 11/14  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.23705447879,2.23705447879
 11/14  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.18240780569,1.18240780569
 11/14  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.22298962646,1.22298962646
 11/14  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.75870479126,2.75870479126
 11/14  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,16.1916150254,0.775790750923,0.0,0.0,5.48122459637,1.0115996781,14.0418317235,14.0418317235
 11/14  20:00:00,16.6733752918,1.25755101738,0.0,0.0,5.48122459637,1.0115996781,22.7410238159,22.7410238159
 11/14  21:00:00,17.0147454843,1.59892120982,0.0,0.0,5.48122459637,1.0115996781,29.5853316316,29.5853316316
 11/14  22:00:00,17.4664160384,2.05059176395,0.0,0.0,5.48122459637,1.0115996781,37.830802873,37.830802873
 11/14  23:00:00,17.5687934839,2.15296920941,0.0,0.0,5.48122459637,1.0115996781,40.2033980936,40.2033980936
 11/14  24:00:00,17.8770500384,2.46122576391,0.0,0.0,5.48122459637,1.0115996781,45.5921199275,45.5921199275
 11/15  01:00:00,17.8069560303,2.39113175587,0.0,0.0,5.48122459637,1.0115996781,44.8021429323,44.8021429323
 11/15  02:00:00,18.0626679259,2.64684365143,0.0,0.0,5.48122459637,1.0115996781,49.1209996603,49.1209996603
 11/15  03:00:00,18.0416230112,2.62579873674,0.0,0.0,5.48122459637,1.0115996781,49.3521158943,49.3521158943
 11/15  04:00:00,18.4252781376,3.00945386314,0.0,0.0,5.48122459637,1.0115996781,55.9833330605,55.9833330605
 11/15  05:00:00,18.2046073535,2.78878307901,0.0,0.0,5.48122459637,1.0115996781,52.5445188494,52.5445188494
 11/15  06:00:00,18.4809177078,3.06509343331,0.0,0.0,5.48122459637,1.0115996781,57.0456704551,57.0456704551
 11/15  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,87.7901184306,87.7901184306
 11/15  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,80.8848961069,80.8848961069
 11/15  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,55.8126497104,55.8126497104
 11/15  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.9152490963,22.9152490963
 11/15  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.19405316095,6.19405316095
 11/15  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.52857080975,3.52857080975
 11/15  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,2.38098361041,2.38098361041
 11/15  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.562907573753,0.562907573753
 11/15  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.237228119693,0.237228119693
 11/15  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  20:00:00,15.9370876799,0.521263405386,0.0,0.0,5.48122459637,1.0115996781,9.43264211699,9.43264211699
 11/15  21:00:00,16.689491354,1.27366707951,0.0,0.0,5.48122459637,1.0115996781,23.1519395965,23.1519395965
 11/15  22:00:00,16.6655887754,1.24976450092,0.0,0.0,5.48122459637,1.0115996781,23.0251455756,23.0251455756
 11/15  23:00:00,17.4521414951,2.03631722061,0.0,0.0,5.48122459637,1.0115996781,37.7710605556,37.7710605556
 11/15  24:00:00,17.1773009558,1.76147668132,0.0,0.0,5.48122459637,1.0115996781,32.7098355312,32.7098355312
 11/16  01:00:00,18.0761811734,2.66035689889,0.0,0.0,5.48122459637,1.0115996781,49.6469741697,49.6469741697
 11/16  02:00:00,17.5542918478,2.1384675733,0.0,0.0,5.48122459637,1.0115996781,39.8538211297,39.8538211297
 11/16  03:00:00,18.4978046229,3.08198034842,0.0,0.0,5.48122459637,1.0115996781,57.7004761637,57.7004761637
 11/16  04:00:00,17.808549076,2.39272480158,0.0,0.0,5.48122459637,1.0115996781,44.7017599958,44.7017599958
 11/16  05:00:00,18.7126014639,3.29677718942,0.0,0.0,5.48122459637,1.0115996781,61.830108799,61.830108799
 11/16  06:00:00,17.9295012092,2.51367693469,0.0,0.0,5.48122459637,1.0115996781,47.0189548632,47.0189548632
 11/16  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,90.4031982423,90.4031982423
 11/16  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,73.4281671186,73.4281671186
 11/16  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,54.5681122634,54.5681122634
 11/16  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,29.3932985644,29.3932985644
 11/16  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.3458731782,9.3458731782
 11/16  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.47682896632,6.47682896632
 11/16  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.90648043328,6.90648043328
 11/16  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.41667998138,5.41667998138
 11/16  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.35039610224,3.35039610224
 11/16  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.30787651721,2.30787651721
 11/16  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.21290340468,2.21290340468
 11/16  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  20:00:00,15.9080137548,0.492189480309,0.0,0.0,5.48122459637,1.0115996781,8.93001690158,8.93001690158
 11/16  21:00:00,16.5895327795,1.17370850503,0.0,0.0,5.48122459637,1.0115996781,21.5284754797,21.5284754797
 11/16  22:00:00,16.567812535,1.15198826053,0.0,0.0,5.48122459637,1.0115996781,21.3316955882,21.3316955882
 11/16  23:00:00,17.2070127084,1.79118843389,0.0,0.0,5.48122459637,1.0115996781,33.1893743464,33.1893743464
 11/16  24:00:00,16.9104655985,1.494641324,0.0,0.0,5.48122459637,1.0115996781,27.8346992084,27.8346992084
 11/17  01:00:00,17.5923898132,2.17656553874,0.0,0.0,5.48122459637,1.0115996781,40.4619518104,40.4619518104
 11/17  02:00:00,17.1339351055,1.71811083107,0.0,0.0,5.48122459637,1.0115996781,32.0640809116,32.0640809116
 11/17  03:00:00,17.7624164514,2.34659217692,0.0,0.0,5.48122459637,1.0115996781,43.7103534623,43.7103534623
 11/17  04:00:00,17.261951106,1.84612683157,0.0,0.0,5.48122459637,1.0115996781,34.5316254607,34.5316254607
 11/17  05:00:00,17.8475448917,2.43172061724,0.0,0.0,5.48122459637,1.0115996781,45.3802522705,45.3802522705
 11/17  06:00:00,17.2083221791,1.79249790463,0.0,0.0,5.48122459637,1.0115996781,33.5478098352,33.5478098352
 11/17  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,64.8528496987,64.8528496987
 11/17  08:00:00,35.3235375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,48.2895669986,48.2895669986
 11/17  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,27.4404811402,27.4404811402
 11/17  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.10081229463,6.10081229463
 11/17  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.9077197616,1.9077197616
 11/17  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0545915992761,0.0545915992761
 11/17  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/17  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  23:00:00,16.0764091638,0.660584889338,0.0,0.0,5.48122459637,1.0115996781,12.0605192483,12.0605192483
 11/17  24:00:00,16.126718438,0.710894163539,0.0,0.0,5.48122459637,1.0115996781,12.9455207143,12.9455207143
 11/18  01:00:00,16.1476801887,0.731855914192,0.0,0.0,5.48122459637,1.0115996781,13.519633926,13.519633926
 11/18  02:00:00,16.7047011717,1.28887689719,0.0,0.0,5.48122459637,1.0115996781,23.8369150681,23.8369150681
 11/18  03:00:00,16.4879780164,1.07215374195,0.0,0.0,5.48122459637,1.0115996781,19.9858026497,19.9858026497
 11/18  04:00:00,17.013045832,1.59722155754,0.0,0.0,5.48122459637,1.0115996781,29.7216945702,29.7216945702
 11/18  05:00:00,16.7435402235,1.32771594901,0.0,0.0,5.48122459637,1.0115996781,24.8317587165,24.8317587165
 11/18  06:00:00,17.249452451,1.8336281765,0.0,0.0,5.48122459637,1.0115996781,34.2118508718,34.2118508718
 11/18  07:00:00,16.8262183637,1.41039408926,0.0,0.0,5.48122459637,1.0115996781,26.4056448933,26.4056448933
 11/18  08:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,51.6056039973,51.6056039973
 11/18  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,29.5460528212,29.5460528212
 11/18  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,9.31564445738,9.31564445738
 11/18  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,5.01824065409,5.01824065409
 11/18  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,2.59647607225,2.59647607225
 11/18  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.73321583219,2.73321583219
 11/18  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.36487551135,2.36487551135
 11/18  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.29344330148,2.29344330148
 11/18  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.86997066558,2.86997066558
 11/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  03:00:00,15.6950374731,0.279213198597,0.0,0.0,5.48122459637,1.0115996781,5.10830717557,5.10830717557
 11/19  04:00:00,15.771069637,0.355245362547,0.0,0.0,5.48122459637,1.0115996781,6.50113835422,6.50113835422
 11/19  05:00:00,15.7901746573,0.374350382879,0.0,0.0,5.48122459637,1.0115996781,6.8482108445,6.8482108445
 11/19  06:00:00,15.8287959029,0.412971628458,0.0,0.0,5.48122459637,1.0115996781,7.72613479291,7.72613479291
 11/19  07:00:00,15.8902779266,0.474453652088,0.0,0.0,5.48122459637,1.0115996781,8.90402789625,8.90402789625
 11/19  08:00:00,8.74573399769,0.765743056558,0.0,0.0,5.48122459637,1.0115996781,14.2637245013,14.2637245013
 11/19  09:00:00,6.68429753265,0.191473258184,0.0,0.0,5.48122459637,1.0115996781,3.46165597099,3.46165597099
 11/19  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,16.3110287451,16.3110287451
 11/20  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,10.000994525,10.000994525
 11/20  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,7.40375017944,7.40375017944
 11/20  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.9600706037,4.9600706037
 11/20  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.85111924135,3.85111924135
 11/20  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.25491143865,2.25491143865
 11/20  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.438871346206,0.438871346206
 11/20  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.116912036572,0.116912036572
 11/20  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  02:00:00,15.5934357205,0.177611445988,0.0,0.0,5.48122459637,1.0115996781,3.27933548842,3.27933548842
 11/21  03:00:00,15.7389850391,0.323160764601,0.0,0.0,5.48122459637,1.0115996781,5.92322468052,5.92322468052
 11/21  04:00:00,15.7858565635,0.370032289004,0.0,0.0,5.48122459637,1.0115996781,6.78983147261,6.78983147261
 11/21  05:00:00,15.8940495441,0.478225269612,0.0,0.0,5.48122459637,1.0115996781,8.7328231247,8.7328231247
 11/21  06:00:00,16.0332897421,0.617465467683,0.0,0.0,5.48122459637,1.0115996781,11.5980909728,11.5980909728
 11/21  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,24.0724997482,24.0724997482
 11/21  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,16.8514099913,16.8514099913
 11/21  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,8.41946081334,8.41946081334
 11/21  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.03896281648,4.03896281648
 11/21  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.656210983067,0.656210983067
 11/21  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/21  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.138306402281,0.138306402281
 11/21  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.783815789585,0.783815789585
 11/21  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.66082542505,1.66082542505
 11/21  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  03:00:00,15.7074785899,0.291654315465,0.0,0.0,5.48122459637,1.0115996781,5.3622981032,5.3622981032
 11/22  04:00:00,15.7420754183,0.326251143806,0.0,0.0,5.48122459637,1.0115996781,5.99725499027,5.99725499027
 11/22  05:00:00,15.7456995371,0.329875262644,0.0,0.0,5.48122459637,1.0115996781,6.05599848712,6.05599848712
 11/22  06:00:00,15.7674229882,0.351598713771,0.0,0.0,5.48122459637,1.0115996781,6.45613251321,6.45613251321
 11/22  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,17.4441023243,17.4441023243
 11/22  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,10.8832736048,10.8832736048
 11/22  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,7.63335556893,7.63335556893
 11/22  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.41501169871,5.41501169871
 11/22  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.39755579289,2.39755579289
 11/22  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.03873256526,1.03873256526
 11/22  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,1.72854193141,1.72854193141
 11/22  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.41250543189,1.41250543189
 11/22  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.411304949949,0.411304949949
 11/22  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.441135255768,0.441135255768
 11/22  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.21943527043,1.21943527043
 11/22  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  01:00:00,15.6247786838,0.2089544093,0.0,0.0,5.48122459637,1.0115996781,3.86247470293,3.86247470293
 11/24  02:00:00,15.4633328882,0.0475086137689,0.0,0.0,5.48122459637,1.0115996781,0.864931523956,0.864931523956
 11/24  03:00:00,15.7011838508,0.285359576325,0.0,0.0,5.48122459637,1.0115996781,5.2586981283,5.2586981283
 11/24  04:00:00,15.6759319752,0.260107700721,0.0,0.0,5.48122459637,1.0115996781,4.79212238469,4.79212238469
 11/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,15.7933731229,15.7933731229
 11/24  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,9.36269684434,9.36269684434
 11/24  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,6.4955140884,6.4955140884
 11/24  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.49595220518,4.49595220518
 11/24  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.47140658783,3.47140658783
 11/24  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.85823388216,2.85823388216
 11/24  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,2.9358612856,2.9358612856
 11/24  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.7919592487,2.7919592487
 11/24  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.23512663815,3.23512663815
 11/24  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.36516467846,3.36516467846
 11/24  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.87012066093,3.87012066093
 11/24  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  05:00:00,15.6469395337,0.231115259207,0.0,0.0,5.48122459637,1.0115996781,4.25614791457,4.25614791457
 11/25  06:00:00,15.8449457226,0.429121448094,0.0,0.0,5.48122459637,1.0115996781,8.03710659627,8.03710659627
 11/25  07:00:00,16.1016130859,0.685788811386,0.0,0.0,5.48122459637,1.0115996781,12.8863321546,12.8863321546
 11/25  08:00:00,16.3206317212,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,29.6341740138,29.6341740138
 11/25  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,25.1642961302,25.1642961302
 11/25  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,16.7626373165,16.7626373165
 11/25  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,10.7087155536,10.7087155536
 11/25  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,6.41623500033,6.41623500033
 11/25  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,5.90746874054,5.90746874054
 11/25  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,5.07001468633,5.07001468633
 11/25  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.56881228024,4.56881228024
 11/25  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.84994199479,4.84994199479
 11/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  18:00:00,14.5952257916,0.666568183769,0.0,0.0,5.48122459637,1.0115996781,12.1782045626,12.1782045626
 11/25  19:00:00,16.6619173793,1.24609310482,0.0,0.0,5.48122459637,1.0115996781,22.5741559025,22.5741559025
 11/25  20:00:00,17.0813745324,1.66555025789,0.0,0.0,5.48122459637,1.0115996781,30.8733922866,30.8733922866
 11/25  21:00:00,17.5011686644,2.08534438993,0.0,0.0,5.48122459637,1.0115996781,38.4775662074,38.4775662074
 11/25  22:00:00,17.5842986624,2.16847438791,0.0,0.0,5.48122459637,1.0115996781,40.4567098232,40.4567098232
 11/25  23:00:00,18.0519093561,2.63608508168,0.0,0.0,5.48122459637,1.0115996781,48.8171535581,48.8171535581
 11/25  24:00:00,18.0742739719,2.65844969746,0.0,0.0,5.48122459637,1.0115996781,49.8771175285,49.8771175285
 11/26  01:00:00,18.4044026804,2.98857840591,0.0,0.0,5.48122459637,1.0115996781,55.4955039628,55.4955039628
 11/26  02:00:00,18.3173524089,2.90152813442,0.0,0.0,5.48122459637,1.0115996781,54.6260716498,54.6260716498
 11/26  03:00:00,18.6861006476,3.27027637311,0.0,0.0,5.48122459637,1.0115996781,60.8641102341,60.8641102341
 11/26  04:00:00,18.573010842,3.15718656756,0.0,0.0,5.48122459637,1.0115996781,59.6393938816,59.6393938816
 11/26  05:00:00,18.9122670361,3.49644276167,0.0,0.0,5.48122459637,1.0115996781,65.1779894236,65.1779894236
 11/26  06:00:00,18.6467727115,3.23094843706,0.0,0.0,5.48122459637,1.0115996781,61.1142824318,61.1142824318
 11/26  07:00:00,18.9155340641,3.49970978968,0.0,0.0,5.48122459637,1.0115996781,65.257103451,65.257103451
 11/26  08:00:00,11.1354195339,3.15542859277,0.0,0.0,5.48122459637,1.0115996781,59.6124170495,59.6124170495
 11/26  09:00:00,9.33222693304,2.83940265857,0.0,0.0,5.48122459637,1.0115996781,52.5602561869,52.5602561869
 11/26  10:00:00,8.38385187547,1.891027601,0.0,0.0,5.48122459637,1.0115996781,35.1024335848,35.1024335848
 11/26  11:00:00,7.82787317743,1.33504890296,0.0,0.0,5.48122459637,1.0115996781,24.3070280667,24.3070280667
 11/26  12:00:00,7.06487114243,0.572046867969,0.0,0.0,5.48122459637,1.0115996781,10.3194097309,10.3194097309
 11/26  13:00:00,7.18230646535,0.689482190889,0.0,0.0,5.48122459637,1.0115996781,12.5315610923,12.5315610923
 11/26  14:00:00,6.64308406784,0.150259793377,0.0,0.0,5.48122459637,1.0115996781,2.69172327774,2.69172327774
 11/26  15:00:00,6.74684412892,0.254019854458,0.0,0.0,5.48122459637,1.0115996781,4.60724847344,4.60724847344
 11/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  17:00:00,6.83162691303,0.338802638565,0.0,0.0,5.48122459637,1.0115996781,6.12799936598,6.12799936598
 11/26  18:00:00,14.9637859789,1.03512837114,0.0,0.0,5.48122459637,1.0115996781,19.0062318759,19.0062318759
 11/26  19:00:00,16.6162007836,1.20037650913,0.0,0.0,5.48122459637,1.0115996781,22.3286426708,22.3286426708
 11/26  20:00:00,17.4652319898,2.04940771535,0.0,0.0,5.48122459637,1.0115996781,38.056810068,38.056810068
 11/26  21:00:00,17.2048558023,1.78903152784,0.0,0.0,5.48122459637,1.0115996781,33.3810013493,33.3810013493
 11/26  22:00:00,18.0437014511,2.62787717665,0.0,0.0,5.48122459637,1.0115996781,48.930012016,48.930012016
 11/26  23:00:00,17.5378894653,2.12206519085,0.0,0.0,5.48122459637,1.0115996781,39.6594089185,39.6594089185
 11/26  24:00:00,18.4605383579,3.04471408342,0.0,0.0,5.48122459637,1.0115996781,56.8365288269,56.8365288269
 11/27  01:00:00,17.8060690203,2.39024474588,0.0,0.0,5.48122459637,1.0115996781,44.7548663522,44.7548663522
 11/27  02:00:00,18.6429384356,3.22711416115,0.0,0.0,5.48122459637,1.0115996781,60.3275042337,60.3275042337
 11/27  03:00:00,17.962730557,2.54690628253,0.0,0.0,5.48122459637,1.0115996781,47.7492317642,47.7492317642
 11/27  04:00:00,18.9823063794,3.56648210491,0.0,0.0,5.48122459637,1.0115996781,66.8441076444,66.8441076444
 11/27  05:00:00,18.2156717093,2.79984743485,0.0,0.0,5.48122459637,1.0115996781,52.6069282733,52.6069282733
 11/27  06:00:00,19.1861847809,3.77036050647,0.0,0.0,5.48122459637,1.0115996781,70.7942773479,70.7942773479
 11/27  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,92.4876145675,92.4876145675
 11/27  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,80.7770399858,80.7770399858
 11/27  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,62.3807475614,62.3807475614
 11/27  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,39.2297539334,39.2297539334
 11/27  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.1967986841,22.1967986841
 11/27  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.6377232049,18.6377232049
 11/27  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,19.892779834,19.892779834
 11/27  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,14.9796408568,14.9796408568
 11/27  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,13.2862873904,13.2862873904
 11/27  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,14.0583919841,14.0583919841
 11/27  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.4783410599,18.4783410599
 11/27  18:00:00,29.2260321425,1.30012630772,0.0,0.0,16.4436737891,4.04639871239,23.5096496393,23.5096496393
 11/27  19:00:00,17.0662899516,1.6504656771,0.0,0.0,5.48122459637,1.0115996781,30.4987989347,30.4987989347
 11/27  20:00:00,17.9533714493,2.5375471748,0.0,0.0,5.48122459637,1.0115996781,47.1079065583,47.1079065583
 11/27  21:00:00,17.2961274481,1.88030317368,0.0,0.0,5.48122459637,1.0115996781,35.0253332794,35.0253332794
 11/27  22:00:00,17.9349366272,2.51911235278,0.0,0.0,5.48122459637,1.0115996781,46.8661560102,46.8661560102
 11/27  23:00:00,17.2674287335,1.85160445907,0.0,0.0,5.48122459637,1.0115996781,34.551832246,34.551832246
 11/27  24:00:00,17.7581210498,2.34229677535,0.0,0.0,5.48122459637,1.0115996781,43.6075334888,43.6075334888
 11/28  01:00:00,17.150930502,1.7351062275,0.0,0.0,5.48122459637,1.0115996781,32.4071820152,32.4071820152
 11/28  02:00:00,17.7308629862,2.31503871169,0.0,0.0,5.48122459637,1.0115996781,43.1755253926,43.1755253926
 11/28  03:00:00,17.1553908439,1.73956656945,0.0,0.0,5.48122459637,1.0115996781,32.5535530154,32.5535530154
 11/28  04:00:00,17.7506236618,2.33479938738,0.0,0.0,5.48122459637,1.0115996781,43.6325943834,43.6325943834
 11/28  05:00:00,17.1756557959,1.75983152141,0.0,0.0,5.48122459637,1.0115996781,32.9937956407,32.9937956407
 11/28  06:00:00,17.7660918157,2.35026754128,0.0,0.0,5.48122459637,1.0115996781,43.9928791306,43.9928791306
 11/28  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,59.3400733358,59.3400733358
 11/28  08:00:00,36.8107042227,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,49.2235150052,49.2235150052
 11/28  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,36.370205186,36.370205186
 11/28  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,23.7546230403,23.7546230403
 11/28  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.52357567496,9.52357567496
 11/28  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.03597647811,4.03597647811
 11/28  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,2.34132456158,2.34132456158
 11/28  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.555983163117,0.555983163117
 11/28  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.195478422751,0.195478422751
 11/28  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.19538607141,2.19538607141
 11/28  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  20:00:00,16.2317000092,0.815875734732,0.0,0.0,5.48122459637,1.0115996781,14.83633075,14.83633075
 11/28  21:00:00,16.2507740917,0.834949817237,0.0,0.0,5.48122459637,1.0115996781,15.1919454689,15.1919454689
 11/28  22:00:00,16.7624424336,1.34661815918,0.0,0.0,5.48122459637,1.0115996781,24.7774005907,24.7774005907
 11/28  23:00:00,16.4686566953,1.05283242079,0.0,0.0,5.48122459637,1.0115996781,19.4906577107,19.4906577107
 11/28  24:00:00,17.0253345579,1.60951028346,0.0,0.0,5.48122459637,1.0115996781,29.7991303457,29.7991303457
 11/29  01:00:00,16.7942174164,1.37839314189,0.0,0.0,5.48122459637,1.0115996781,25.6668719371,25.6668719371
 11/29  02:00:00,17.351671612,1.93584733751,0.0,0.0,5.48122459637,1.0115996781,35.9587585462,35.9587585462
 11/29  03:00:00,16.8935924441,1.47776816965,0.0,0.0,5.48122459637,1.0115996781,27.5595423183,27.5595423183
 11/29  04:00:00,17.5206686364,2.10484436192,0.0,0.0,5.48122459637,1.0115996781,39.1762081035,39.1762081035
 11/29  05:00:00,17.0942280797,1.67840380525,0.0,0.0,5.48122459637,1.0115996781,31.363078823,31.363078823
 11/29  06:00:00,17.8219508957,2.40612662124,0.0,0.0,5.48122459637,1.0115996781,44.8867610408,44.8867610408
 11/29  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,65.550120592,65.550120592
 11/29  08:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,53.1921586372,53.1921586372
 11/29  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,35.8605966585,35.8605966585
 11/29  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.4534521442,18.4534521442
 11/29  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.87154156267,6.87154156267
 11/29  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.23351783245,4.23351783245
 11/29  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,3.19341329977,3.19341329977
 11/29  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.42829819598,1.42829819598
 11/29  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.312661605864,0.312661605864
 11/29  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0169069113146,0.0169069113146
 11/29  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.10892060823,1.10892060823
 11/29  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/29  19:00:00,15.6580252333,0.242200958835,0.0,0.0,5.48122459637,1.0115996781,4.42985827656,4.42985827656
 11/29  20:00:00,16.25280791,0.836983635521,0.0,0.0,5.48122459637,1.0115996781,15.1478379779,15.1478379779
 11/29  21:00:00,16.4842701534,1.06844587891,0.0,0.0,5.48122459637,1.0115996781,19.4353634619,19.4353634619
 11/29  22:00:00,16.898151648,1.48232737354,0.0,0.0,5.48122459637,1.0115996781,27.2862181619,27.2862181619
 11/29  23:00:00,17.170084997,1.75426072254,0.0,0.0,5.48122459637,1.0115996781,32.6343261737,32.6343261737
 11/29  24:00:00,17.6261239554,2.21029968094,0.0,0.0,5.48122459637,1.0115996781,41.020515743,41.020515743
 11/30  01:00:00,17.6744779829,2.25865370842,0.0,0.0,5.48122459637,1.0115996781,42.2329550564,42.2329550564
 11/30  02:00:00,18.0464302323,2.6306059578,0.0,0.0,5.48122459637,1.0115996781,48.9867420248,48.9867420248
 11/30  03:00:00,17.9457391625,2.52991488801,0.0,0.0,5.48122459637,1.0115996781,47.4600272737,47.4600272737
 11/30  04:00:00,18.2174557199,2.80163144539,0.0,0.0,5.48122459637,1.0115996781,52.2836318248,52.2836318248
 11/30  05:00:00,17.9805824401,2.56475816565,0.0,0.0,5.48122459637,1.0115996781,48.1822237199,48.1822237199
 11/30  06:00:00,18.2655927401,2.84976846561,0.0,0.0,5.48122459637,1.0115996781,53.2512342634,53.2512342634
 11/30  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,71.5461542911,71.5461542911
 11/30  08:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,53.6937320779,53.6937320779
 11/30  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,37.2198337371,37.2198337371
 11/30  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.8023511529,22.8023511529
 11/30  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,16.279341839,16.279341839
 11/30  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.94774846829,9.94774846829
 11/30  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,8.10124482752,8.10124482752
 11/30  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.95495821924,6.95495821924
 11/30  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.58136723364,5.58136723364
 11/30  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.39445297591,3.39445297591
 11/30  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.6794767808,3.6794767808
 11/30  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  20:00:00,15.7513058307,0.335481556194,0.0,0.0,5.48122459637,1.0115996781,6.11567110877,6.11567110877
 11/30  21:00:00,16.0526440601,0.636819785599,0.0,0.0,5.48122459637,1.0115996781,11.6554254665,11.6554254665
 11/30  22:00:00,16.0008289051,0.585004630654,0.0,0.0,5.48122459637,1.0115996781,10.6515253486,10.6515253486
 11/30  23:00:00,16.1274031425,0.71157886806,0.0,0.0,5.48122459637,1.0115996781,13.0700363101,13.0700363101
 11/30  24:00:00,16.2733733371,0.857549062615,0.0,0.0,5.48122459637,1.0115996781,16.0178843296,16.0178843296
 12/01  01:00:00,16.5386854087,1.1228611342,0.0,0.0,5.48122459637,1.0115996781,20.779364691,20.779364691
 12/01  02:00:00,16.7652084922,1.3493842177,0.0,0.0,5.48122459637,1.0115996781,25.3640852723,25.3640852723
 12/01  03:00:00,17.1259024425,1.71007816808,0.0,0.0,5.48122459637,1.0115996781,31.7830166898,31.7830166898
 12/01  04:00:00,17.3114259636,1.89560168914,0.0,0.0,5.48122459637,1.0115996781,35.7897408213,35.7897408213
 12/01  05:00:00,17.6155036199,2.19967934545,0.0,0.0,5.48122459637,1.0115996781,40.9662982653,40.9662982653
 12/01  06:00:00,17.6309261547,2.21510188028,0.0,0.0,5.48122459637,1.0115996781,41.9349241451,41.9349241451
 12/01  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,66.914728917,66.914728917
 12/01  08:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,59.9137445498,59.9137445498
 12/01  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,44.614138816,44.614138816
 12/01  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.7497498596,21.7497498596
 12/01  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.94291494105,6.94291494105
 12/01  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.98966945266,3.98966945266
 12/01  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,2.97180037448,2.97180037448
 12/01  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.46877587496,1.46877587496
 12/01  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.5787073473,0.5787073473
 12/01  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.427816864202,0.427816864202
 12/01  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,1.51783539889,1.51783539889
 12/01  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  20:00:00,15.9148908032,0.499066528766,0.0,0.0,5.48122459637,1.0115996781,9.05047314538,9.05047314538
 12/01  21:00:00,16.5456843637,1.1298600892,0.0,0.0,5.48122459637,1.0115996781,20.735993873,20.735993873
 12/01  22:00:00,16.8803104008,1.4644861263,0.0,0.0,5.48122459637,1.0115996781,27.279977547,27.279977547
 12/01  23:00:00,18.4584051999,3.04258092548,0.0,0.0,5.48122459637,1.0115996781,56.8148458563,56.8148458563
 12/01  24:00:00,18.0123108188,2.59648654434,0.0,0.0,5.48122459637,1.0115996781,48.7126164299,48.7126164299
 12/02  01:00:00,18.945338531,3.52951425654,0.0,0.0,5.48122459637,1.0115996781,66.1419935438,66.1419935438
 12/02  02:00:00,18.0498736423,2.63404936779,0.0,0.0,5.48122459637,1.0115996781,49.4221922086,49.4221922086
 12/02  03:00:00,18.8024286355,3.38660436104,0.0,0.0,5.48122459637,1.0115996781,63.4464625805,63.4464625805
 12/02  04:00:00,17.8543237616,2.43849948718,0.0,0.0,5.48122459637,1.0115996781,45.7240084292,45.7240084292
 12/02  05:00:00,18.4947152861,3.07889101159,0.0,0.0,5.48122459637,1.0115996781,57.6386876114,57.6386876114
 12/02  06:00:00,17.5917288983,2.17590462381,0.0,0.0,5.48122459637,1.0115996781,40.7672453879,40.7672453879
 12/02  07:00:00,18.0589992152,2.6431749407,0.0,0.0,5.48122459637,1.0115996781,49.4493604838,49.4493604838
 12/02  08:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,56.1126689238,56.1126689238
 12/02  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,38.9383715001,38.9383715001
 12/02  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,18.3514097158,18.3514097158
 12/02  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,7.72231246294,7.72231246294
 12/02  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,5.39129397873,5.39129397873
 12/02  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.1445963085,4.1445963085
 12/02  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,2.56374179835,2.56374179835
 12/02  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.6136648933,1.6136648933
 12/02  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,1.83049908352,1.83049908352
 12/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  20:00:00,16.0955463752,0.679722100752,0.0,0.0,5.48122459637,1.0115996781,12.423804049,12.423804049
 12/02  21:00:00,16.4844748408,1.06865056633,0.0,0.0,5.48122459637,1.0115996781,19.5806396693,19.5806396693
 12/02  22:00:00,16.6926693806,1.27684510612,0.0,0.0,5.48122459637,1.0115996781,23.7932699068,23.7932699068
 12/02  23:00:00,16.982845019,1.56702074449,0.0,0.0,5.48122459637,1.0115996781,28.9393637315,28.9393637315
