Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/02  24:00:00,17.1496155909,1.73379131644,0.0,0.0,5.48122459637,1.0115996781,32.5413391548,32.5413391548
 12/03  01:00:00,17.4745082669,2.05868399248,0.0,0.0,5.48122459637,1.0115996781,38.1615044023,38.1615044023
 12/03  02:00:00,17.5757808865,2.159956612,0.0,0.0,5.48122459637,1.0115996781,40.715020946,40.715020946
 12/03  03:00:00,17.8946381594,2.47881388497,0.0,0.0,5.48122459637,1.0115996781,46.0699589587,46.0699589587
 12/03  04:00:00,17.9356852469,2.51986097241,0.0,0.0,5.48122459637,1.0115996781,47.6559570195,47.6559570195
 12/03  05:00:00,18.2762637667,2.86043949226,0.0,0.0,5.48122459637,1.0115996781,53.262561605,53.262561605
 12/03  06:00:00,18.27874467,2.86292039557,0.0,0.0,5.48122459637,1.0115996781,54.3201458694,54.3201458694
 12/03  07:00:00,18.57983322,3.16400894551,0.0,0.0,5.48122459637,1.0115996781,59.0087054738,59.0087054738
 12/03  08:00:00,12.4582528742,2.99109526641,0.0,0.0,5.48122459637,1.0115996781,56.7632781278,56.7632781278
 12/03  09:00:00,9.16421101625,2.67138674178,0.0,0.0,5.48122459637,1.0115996781,49.5772111977,49.5772111977
 12/03  10:00:00,8.18979165147,1.696967377,0.0,0.0,5.48122459637,1.0115996781,31.7045123469,31.7045123469
 12/03  11:00:00,7.44929794565,0.956473671183,0.0,0.0,5.48122459637,1.0115996781,17.3712531316,17.3712531316
 12/03  12:00:00,6.72734448626,0.234520211792,0.0,0.0,5.48122459637,1.0115996781,4.27958021449,4.27958021449
 12/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  19:00:00,15.8253001952,0.409475920754,0.0,0.0,5.48122459637,1.0115996781,7.61797128437,7.61797128437
 12/03  20:00:00,16.4923741904,1.07654991598,0.0,0.0,5.48122459637,1.0115996781,20.003775049,20.003775049
 12/03  21:00:00,16.4498066268,1.03398235229,0.0,0.0,5.48122459637,1.0115996781,19.3708196371,19.3708196371
 12/03  22:00:00,17.128462812,1.71263853752,0.0,0.0,5.48122459637,1.0115996781,32.0274923531,32.0274923531
 12/03  23:00:00,16.8175479609,1.40172368646,0.0,0.0,5.48122459637,1.0115996781,26.3110314942,26.3110314942
 12/03  24:00:00,17.4552961565,2.03947188201,0.0,0.0,5.48122459637,1.0115996781,38.204922998,38.204922998
 12/04  01:00:00,17.0323828808,1.61655860638,0.0,0.0,5.48122459637,1.0115996781,30.3755468529,30.3755468529
 12/04  02:00:00,17.665375351,2.24955107655,0.0,0.0,5.48122459637,1.0115996781,42.1889588188,42.1889588188
 12/04  03:00:00,17.1518224754,1.73599820095,0.0,0.0,5.48122459637,1.0115996781,32.6616724738,32.6616724738
 12/04  04:00:00,17.7830777625,2.36725348808,0.0,0.0,5.48122459637,1.0115996781,44.4527150476,44.4527150476
 12/04  05:00:00,17.2262666771,1.81044240268,0.0,0.0,5.48122459637,1.0115996781,34.1070552443,34.1070552443
 12/04  06:00:00,17.8717981964,2.45597392195,0.0,0.0,5.48122459637,1.0115996781,46.178282426,46.178282426
 12/04  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,58.004585203,58.004585203
 12/04  08:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,40.3991458752,40.3991458752
 12/04  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,19.8990284973,19.8990284973
 12/04  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.0037290642,7.0037290642
 12/04  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.28710767243,4.28710767243
 12/04  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.10961448365,2.10961448365
 12/04  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.609093495257,0.609093495257
 12/04  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  21:00:00,16.0315290854,0.615704810953,0.0,0.0,5.48122459637,1.0115996781,11.2800025976,11.2800025976
 12/04  22:00:00,16.1658031547,0.749978880198,0.0,0.0,5.48122459637,1.0115996781,13.6542129671,13.6542129671
 12/04  23:00:00,16.3322171621,0.916392887587,0.0,0.0,5.48122459637,1.0115996781,17.1931069191,17.1931069191
 12/04  24:00:00,16.6047411769,1.18891690242,0.0,0.0,5.48122459637,1.0115996781,22.0132467478,22.0132467478
 12/05  01:00:00,16.6972079832,1.28138370869,0.0,0.0,5.48122459637,1.0115996781,24.0891670588,24.0891670588
 12/05  02:00:00,16.8903544163,1.47453014185,0.0,0.0,5.48122459637,1.0115996781,27.4250669667,27.4250669667
 12/05  03:00:00,16.9225294887,1.50670521419,0.0,0.0,5.48122459637,1.0115996781,28.4665931179,28.4665931179
 12/05  04:00:00,17.0728464897,1.65702221526,0.0,0.0,5.48122459637,1.0115996781,30.8989006379,30.8989006379
 12/05  05:00:00,17.0706688174,1.65484454297,0.0,0.0,5.48122459637,1.0115996781,31.3439373881,31.3439373881
 12/05  06:00:00,17.2215375177,1.80571324326,0.0,0.0,5.48122459637,1.0115996781,33.7282743591,33.7282743591
 12/05  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,48.9988119969,48.9988119969
 12/05  08:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,39.5543210881,39.5543210881
 12/05  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,33.5686501275,33.5686501275
 12/05  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,28.3685178673,28.3685178673
 12/05  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.2663141427,25.2663141427
 12/05  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.8665035188,21.8665035188
 12/05  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,21.3764815356,21.3764815356
 12/05  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.2561577887,19.2561577887
 12/05  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,20.0283024541,20.0283024541
 12/05  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.7970901389,22.7970901389
 12/05  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.5043567532,26.5043567532
 12/05  18:00:00,29.3769640062,1.4510581714,0.0,0.0,16.4436737891,4.04639871239,26.4051770914,26.4051770914
 12/05  19:00:00,17.0183782349,1.60255396046,0.0,0.0,5.48122459637,1.0115996781,29.7633063862,29.7633063862
 12/05  20:00:00,17.7261151621,2.31029088763,0.0,0.0,5.48122459637,1.0115996781,42.7907325679,42.7907325679
 12/05  21:00:00,17.2729713104,1.85714703592,0.0,0.0,5.48122459637,1.0115996781,34.8750967524,34.8750967524
 12/05  22:00:00,17.8793135963,2.46348932183,0.0,0.0,5.48122459637,1.0115996781,45.7859306325,45.7859306325
 12/05  23:00:00,17.3600680049,1.94424373048,0.0,0.0,5.48122459637,1.0115996781,36.6489063724,36.6489063724
 12/05  24:00:00,18.0538333888,2.63800911436,0.0,0.0,5.48122459637,1.0115996781,49.1434585508,49.1434585508
 12/06  01:00:00,17.5460564019,2.13023212748,0.0,0.0,5.48122459637,1.0115996781,40.2756683743,40.2756683743
 12/06  02:00:00,18.2735433192,2.85771904475,0.0,0.0,5.48122459637,1.0115996781,53.3400635058,53.3400635058
 12/06  03:00:00,17.7053561705,2.28953189606,0.0,0.0,5.48122459637,1.0115996781,43.3761945123,43.3761945123
 12/06  04:00:00,18.4632179244,3.04739364996,0.0,0.0,5.48122459637,1.0115996781,56.9753779079,56.9753779079
 12/06  05:00:00,17.864409795,2.44858552057,0.0,0.0,5.48122459637,1.0115996781,46.4514589141,46.4514589141
 12/06  06:00:00,18.6521261577,3.23630188325,0.0,0.0,5.48122459637,1.0115996781,60.5851422868,60.5851422868
 12/06  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,78.3073068085,78.3073068085
 12/06  08:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,67.3131657896,67.3131657896
 12/06  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,54.3624417132,54.3624417132
 12/06  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,35.4544020922,35.4544020922
 12/06  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,15.8814845277,15.8814845277
 12/06  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,7.86482218497,7.86482218497
 12/06  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.34732619522,6.34732619522
 12/06  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.06426695963,4.06426695963
 12/06  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.63849471452,3.63849471452
 12/06  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.57267935047,4.57267935047
 12/06  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.75536272928,5.75536272928
 12/06  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/06  19:00:00,15.7089404981,0.293116223628,0.0,0.0,5.48122459637,1.0115996781,5.36041536642,5.36041536642
 12/06  20:00:00,16.0503740225,0.63454974804,0.0,0.0,5.48122459637,1.0115996781,11.5640161063,11.5640161063
 12/06  21:00:00,16.2708558597,0.855031585275,0.0,0.0,5.48122459637,1.0115996781,15.975725186,15.975725186
 12/06  22:00:00,16.5435531587,1.12772888427,0.0,0.0,5.48122459637,1.0115996781,21.0044385201,21.0044385201
 12/06  23:00:00,16.6758677975,1.26004352302,0.0,0.0,5.48122459637,1.0115996781,23.6140219149,23.6140219149
 12/06  24:00:00,17.0504231822,1.63459890774,0.0,0.0,5.48122459637,1.0115996781,30.6194222809,30.6194222809
 12/07  01:00:00,17.2007247617,1.78490048728,0.0,0.0,5.48122459637,1.0115996781,33.5933274191,33.5933274191
 12/07  02:00:00,17.6063230205,2.19049874604,0.0,0.0,5.48122459637,1.0115996781,41.1334049214,41.1334049214
 12/07  03:00:00,17.6708535092,2.25502923469,0.0,0.0,5.48122459637,1.0115996781,42.5454788889,42.5454788889
 12/07  04:00:00,18.1191007267,2.70327645227,0.0,0.0,5.48122459637,1.0115996781,50.8464554858,50.8464554858
 12/07  05:00:00,18.1183133786,2.70248910415,0.0,0.0,5.48122459637,1.0115996781,51.1131384349,51.1131384349
 12/07  06:00:00,18.61449386,3.1986695855,0.0,0.0,5.48122459637,1.0115996781,60.2140902576,60.2140902576
 12/07  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,87.5445154089,87.5445154089
 12/07  08:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,78.0638373304,78.0638373304
 12/07  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,67.551560608,67.551560608
 12/07  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,56.1720927531,56.1720927531
 12/07  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,47.4355678075,47.4355678075
 12/07  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,39.0506049401,39.0506049401
 12/07  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,32.1932616744,32.1932616744
 12/07  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,24.2006036791,24.2006036791
 12/07  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,17.6566793261,17.6566793261
 12/07  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,11.8724429703,11.8724429703
 12/07  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,14.0702679634,14.0702679634
 12/07  18:00:00,29.2301523645,1.30424652964,0.0,0.0,16.4436737891,4.04639871239,23.6256424551,23.6256424551
 12/07  19:00:00,17.6754283479,2.25960407343,0.0,0.0,5.48122459637,1.0115996781,41.5999739055,41.5999739055
 12/07  20:00:00,17.9717136107,2.55588933627,0.0,0.0,5.48122459637,1.0115996781,47.8192314472,47.8192314472
 12/07  21:00:00,18.5039461424,3.08812186795,0.0,0.0,5.48122459637,1.0115996781,57.3068369979,57.3068369979
 12/07  22:00:00,18.5277557174,3.11193144291,0.0,0.0,5.48122459637,1.0115996781,58.6528849901,58.6528849901
 12/07  23:00:00,18.9992124587,3.58338818427,0.0,0.0,5.48122459637,1.0115996781,66.7074338844,66.7074338844
 12/07  24:00:00,18.8689294673,3.45310519286,0.0,0.0,5.48122459637,1.0115996781,65.3693286494,65.3693286494
 12/08  01:00:00,19.2893683742,3.87354409977,0.0,0.0,5.48122459637,1.0115996781,72.2461171343,72.2461171343
 12/08  02:00:00,19.0649128765,3.64908860206,0.0,0.0,5.48122459637,1.0115996781,69.2698231726,69.2698231726
 12/08  03:00:00,19.4650014619,4.04917718746,0.0,0.0,5.48122459637,1.0115996781,75.607831573,75.607831573
 12/08  04:00:00,19.1859952266,3.7701709521,0.0,0.0,5.48122459637,1.0115996781,71.6943813606,71.6943813606
 12/08  05:00:00,19.5797919936,4.16396771914,0.0,0.0,5.48122459637,1.0115996781,77.8074779791,77.8074779791
 12/08  06:00:00,19.2795862525,3.863761978,0.0,0.0,5.48122459637,1.0115996781,73.5696242509,73.5696242509
 12/08  07:00:00,23.7316630244,8.31583874998,0.0,0.0,5.48122459637,1.0115996781,108.84554088,108.84554088
 12/08  08:00:00,38.2978708894,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,94.3209397648,94.3209397648
 12/08  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,81.9222235062,81.9222235062
 12/08  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,69.2624287751,69.2624287751
 12/08  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,56.5085545884,56.5085545884
 12/08  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,44.2618758102,44.2618758102
 12/08  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,39.2283894918,39.2283894918
 12/08  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.4791134848,30.4791134848
 12/08  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.6084822131,22.6084822131
 12/08  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.1509261842,25.1509261842
 12/08  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,33.9776241206,33.9776241206
 12/08  18:00:00,29.7938096282,1.86790379341,0.0,0.0,16.4436737891,4.04639871239,33.8711043745,33.8711043745
 12/08  19:00:00,17.3967626377,1.98093836321,0.0,0.0,5.48122459637,1.0115996781,36.4756715725,36.4756715725
 12/08  20:00:00,18.3130829719,2.89725869748,0.0,0.0,5.48122459637,1.0115996781,53.7550752933,53.7550752933
 12/08  21:00:00,17.7005976177,2.28477334319,0.0,0.0,5.48122459637,1.0115996781,42.3866625687,42.3866625687
 12/08  22:00:00,18.7698171603,3.35399288583,0.0,0.0,5.48122459637,1.0115996781,62.6026738224,62.6026738224
 12/08  23:00:00,18.1372416116,2.72141733713,0.0,0.0,5.48122459637,1.0115996781,50.7989660417,50.7989660417
 12/08  24:00:00,19.2478612883,3.83203701385,0.0,0.0,5.48122459637,1.0115996781,71.9543999094,71.9543999094
 12/09  01:00:00,18.3673455211,2.95152124664,0.0,0.0,5.48122459637,1.0115996781,55.2977519631,55.2977519631
 12/09  02:00:00,19.4473116519,4.03148737747,0.0,0.0,5.48122459637,1.0115996781,75.9136917201,75.9136917201
 12/09  03:00:00,18.4801519076,3.06432763312,0.0,0.0,5.48122459637,1.0115996781,57.5311927625,57.5311927625
 12/09  04:00:00,19.5557289978,4.13990472336,0.0,0.0,5.48122459637,1.0115996781,78.0954130195,78.0954130195
 12/09  05:00:00,18.5545373436,3.13871306915,0.0,0.0,5.48122459637,1.0115996781,59.0122174535,59.0122174535
 12/09  06:00:00,19.6468109979,4.23098672347,0.0,0.0,5.48122459637,1.0115996781,79.9183184624,79.9183184624
 12/09  07:00:00,18.5712432996,3.15541902513,0.0,0.0,5.48122459637,1.0115996781,59.3795744882,59.3795744882
 12/09  08:00:00,17.8077983879,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,104.767294358,104.767294358
 12/09  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,87.7839243188,87.7839243188
 12/09  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,77.2708531057,77.2708531057
 12/09  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,67.9169533944,67.9169533944
 12/09  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,54.9687219999,54.9687219999
 12/09  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,42.3567757574,42.3567757574
 12/09  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,31.2649999147,31.2649999147
 12/09  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,26.0473767347,26.0473767347
 12/09  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,24.3922711072,24.3922711072
 12/09  17:00:00,7.60646639224,1.11364211777,0.0,0.0,5.48122459637,1.0115996781,20.2115151277,20.2115151277
 12/09  18:00:00,15.8173722289,1.88871462112,0.0,0.0,5.48122459637,1.0115996781,34.8443537105,34.8443537105
 12/09  19:00:00,17.7633144336,2.34749015914,0.0,0.0,5.48122459637,1.0115996781,44.0257080073,44.0257080073
 12/09  20:00:00,18.3089054107,2.89308113621,0.0,0.0,5.48122459637,1.0115996781,53.8425003427,53.8425003427
 12/09  21:00:00,18.3934943501,2.97767007565,0.0,0.0,5.48122459637,1.0115996781,56.2627552729,56.2627552729
 12/09  22:00:00,19.0107114122,3.5948871377,0.0,0.0,5.48122459637,1.0115996781,67.1405146188,67.1405146188
 12/09  23:00:00,19.0468988419,3.63107456748,0.0,0.0,5.48122459637,1.0115996781,69.0798410049,69.0798410049
 12/09  24:00:00,19.665857846,4.25003357149,0.0,0.0,5.48122459637,1.0115996781,79.6175701648,79.6175701648
 12/10  01:00:00,19.5074485874,4.09162431295,0.0,0.0,5.48122459637,1.0115996781,78.2315349548,78.2315349548
 12/10  02:00:00,20.1112481783,4.69542390384,0.0,0.0,5.48122459637,1.0115996781,88.121209968,88.121209968
 12/10  03:00:00,19.970487569,4.55466329456,0.0,0.0,5.48122459637,1.0115996781,91.2130274457,91.2130274457
 12/10  04:00:00,20.6465034058,5.23067913132,0.0,0.0,5.48122459637,1.0115996781,109.857939484,109.857939484
 12/10  05:00:00,20.2351013148,4.81927704036,0.0,0.0,5.48122459637,1.0115996781,111.597025853,111.597025853
 12/10  06:00:00,21.0848476032,5.66902332873,0.0,0.0,5.48122459637,1.0115996781,131.997794942,131.997794942
 12/10  07:00:00,20.4310109414,5.01518666689,0.0,0.0,5.48122459637,1.0115996781,126.440913631,126.440913631
 12/10  08:00:00,16.7857279423,5.83140366784,0.0,0.0,5.48122459637,1.0115996781,141.063813486,141.063813486
 12/10  09:00:00,11.3529347455,4.86011047106,0.0,0.0,5.48122459637,1.0115996781,120.641997488,120.641997488
 12/10  10:00:00,11.4688644152,4.97604014071,0.0,0.0,5.48122459637,1.0115996781,109.701117791,109.701117791
 12/10  11:00:00,10.2486238952,3.75579962075,0.0,0.0,5.48122459637,1.0115996781,73.3482766548,73.3482766548
 12/10  12:00:00,9.77663828023,3.28381400576,0.0,0.0,5.48122459637,1.0115996781,60.6838065827,60.6838065827
 12/10  13:00:00,9.01686592531,2.52404165085,0.0,0.0,5.48122459637,1.0115996781,47.142987568,47.142987568
 12/10  14:00:00,8.82956390511,2.33673963064,0.0,0.0,5.48122459637,1.0115996781,42.990343188,42.990343188
 12/10  15:00:00,8.44080059988,1.94797632542,0.0,0.0,5.48122459637,1.0115996781,36.1070308627,36.1070308627
 12/10  16:00:00,8.49399690761,2.00117263314,0.0,0.0,5.48122459637,1.0115996781,36.6809684407,36.6809684407
 12/10  17:00:00,8.62379076192,2.13096648745,0.0,0.0,5.48122459637,1.0115996781,39.5594118993,39.5594118993
 12/10  18:00:00,16.970995876,3.04233826823,0.0,0.0,5.48122459637,1.0115996781,56.4118183991,56.4118183991
 12/10  19:00:00,18.9658736809,3.55004940639,0.0,0.0,5.48122459637,1.0115996781,67.2775522768,67.2775522768
 12/10  20:00:00,19.7394516229,4.32362734842,0.0,0.0,5.48122459637,1.0115996781,80.7308312308,80.7308312308
 12/10  21:00:00,19.6065684326,4.19074415817,0.0,0.0,5.48122459637,1.0115996781,79.9547268317,79.9547268317
 12/10  22:00:00,20.3452933645,4.92946909005,0.0,0.0,5.48122459637,1.0115996781,97.6536545387,97.6536545387
 12/10  23:00:00,20.0286438711,4.61281959659,0.0,0.0,5.48122459637,1.0115996781,100.619626781,100.619626781
 12/10  24:00:00,20.6674938112,5.2516695367,0.0,0.0,5.48122459637,1.0115996781,115.893661612,115.893661612
 12/11  01:00:00,20.1989389925,4.78311471802,0.0,0.0,5.48122459637,1.0115996781,113.749381827,113.749381827
 12/11  02:00:00,20.9267973278,5.51097305329,0.0,0.0,5.48122459637,1.0115996781,129.331902639,129.331902639
 12/11  03:00:00,20.3263829129,4.91055863848,0.0,0.0,5.48122459637,1.0115996781,124.139773327,124.139773327
 12/11  04:00:00,21.1333209952,5.7174967207,0.0,0.0,5.48122459637,1.0115996781,140.489587639,140.489587639
 12/11  05:00:00,20.4400113787,5.02418710423,0.0,0.0,5.48122459637,1.0115996781,133.824125795,133.824125795
 12/11  06:00:00,21.3395361387,5.92371186422,0.0,0.0,5.48122459637,1.0115996781,151.622991511,151.622991511
 12/11  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,189.776004586,189.776004586
 12/11  08:00:00,39.8614599524,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,167.332542097,167.332542097
 12/11  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,127.537879888,127.537879888
 12/11  10:00:00,66.7519293222,8.31651085197,0.0,0.0,49.3310213673,9.10439710289,84.6467245762,84.6467245762
 12/11  11:00:00,66.7636582352,8.32823976504,0.0,0.0,49.3310213673,9.10439710289,61.3754077531,61.3754077531
 12/11  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,43.4435350703,43.4435350703
 12/11  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,32.6697416248,32.6697416248
 12/11  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.0846217164,25.0846217164
 12/11  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.6044379519,22.6044379519
 12/11  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.394573701,21.394573701
 12/11  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.7021315851,26.7021315851
 12/11  18:00:00,29.8395400953,1.91363426049,0.0,0.0,16.4436737891,4.04639871239,34.6093310774,34.6093310774
 12/11  19:00:00,17.7805498669,2.36472559239,0.0,0.0,5.48122459637,1.0115996781,43.7992348185,43.7992348185
 12/11  20:00:00,19.0370221201,3.62119784567,0.0,0.0,5.48122459637,1.0115996781,67.1606631514,67.1606631514
 12/11  21:00:00,18.418373398,3.00254912355,0.0,0.0,5.48122459637,1.0115996781,56.1776839581,56.1776839581
 12/11  22:00:00,19.5213693335,4.10554505903,0.0,0.0,5.48122459637,1.0115996781,76.5310798788,76.5310798788
 12/11  23:00:00,18.7545359301,3.33871165567,0.0,0.0,5.48122459637,1.0115996781,62.7662693621,62.7662693621
 12/11  24:00:00,19.9588478179,4.54302354344,0.0,0.0,5.48122459637,1.0115996781,85.0688056152,85.0688056152
 12/12  01:00:00,19.0926135921,3.67678931764,0.0,0.0,5.48122459637,1.0115996781,69.4057532375,69.4057532375
 12/12  02:00:00,20.4403844952,5.02456022075,0.0,0.0,5.48122459637,1.0115996781,96.9923963289,96.9923963289
 12/12  03:00:00,19.4924093161,4.07658504161,0.0,0.0,5.48122459637,1.0115996781,85.8925035174,85.8925035174
 12/12  04:00:00,20.7222737019,5.30644942747,0.0,0.0,5.48122459637,1.0115996781,113.928631018,113.928631018
 12/12  05:00:00,19.7098595019,4.29403522742,0.0,0.0,5.48122459637,1.0115996781,100.415500499,100.415500499
 12/12  06:00:00,20.9692043198,5.5533800453,0.0,0.0,5.48122459637,1.0115996781,128.172544215,128.172544215
 12/12  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,160.277948614,160.277948614
 12/12  08:00:00,39.8614599524,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,137.513261458,137.513261458
 12/12  09:00:00,54.8030185324,8.34164893309,0.0,0.0,38.3685721746,8.09279742479,99.612480386,99.612480386
 12/12  10:00:00,66.7388562051,8.30343773492,0.0,0.0,49.3310213673,9.10439710289,72.5304826533,72.5304826533
 12/12  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,52.9822985797,52.9822985797
 12/12  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,40.0230581615,40.0230581615
 12/12  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,34.2044293889,34.2044293889
 12/12  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.7256272076,26.7256272076
 12/12  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.0386093753,21.0386093753
 12/12  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.7756463158,18.7756463158
 12/12  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.9865061344,22.9865061344
 12/12  18:00:00,29.4911837288,1.56527789402,0.0,0.0,16.4436737891,4.04639871239,28.2641697266,28.2641697266
 12/12  19:00:00,17.3190509056,1.90322663116,0.0,0.0,5.48122459637,1.0115996781,35.1528054544,35.1528054544
 12/12  20:00:00,18.270705642,2.85488136758,0.0,0.0,5.48122459637,1.0115996781,52.6038815648,52.6038815648
 12/12  21:00:00,17.7751012313,2.35927695679,0.0,0.0,5.48122459637,1.0115996781,44.0779772863,44.0779772863
 12/12  22:00:00,18.6338528865,3.21802861199,0.0,0.0,5.48122459637,1.0115996781,59.5800860268,59.5800860268
 12/12  23:00:00,18.0356331679,2.6198088934,0.0,0.0,5.48122459637,1.0115996781,49.1798304592,49.1798304592
 12/12  24:00:00,18.9620760407,3.54625176623,0.0,0.0,5.48122459637,1.0115996781,65.9083786504,65.9083786504
 12/13  01:00:00,18.2813656727,2.86554139819,0.0,0.0,5.48122459637,1.0115996781,53.9898916441,53.9898916441
 12/13  02:00:00,19.2116118998,3.79578762533,0.0,0.0,5.48122459637,1.0115996781,70.7380261023,70.7380261023
 12/13  03:00:00,18.4510520018,3.03522772731,0.0,0.0,5.48122459637,1.0115996781,57.3171657878,57.3171657878
 12/13  04:00:00,19.3893893459,3.97356507142,0.0,0.0,5.48122459637,1.0115996781,74.1907366586,74.1907366586
 12/13  05:00:00,18.5898736606,3.17404938612,0.0,0.0,5.48122459637,1.0115996781,60.0404189237,60.0404189237
 12/13  06:00:00,19.5549247415,4.13910046706,0.0,0.0,5.48122459637,1.0115996781,77.4101976638,77.4101976638
 12/13  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,98.6609373815,98.6609373815
 12/13  08:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,86.1465932075,86.1465932075
 12/13  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,70.6433783695,70.6433783695
 12/13  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,50.9779356449,50.9779356449
 12/13  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.7742755532,30.7742755532
 12/13  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,14.5421508805,14.5421508805
 12/13  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,7.26151809778,7.26151809778
 12/13  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.93866534008,4.93866534008
 12/13  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.24587776989,4.24587776989
 12/13  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.58825072911,4.58825072911
 12/13  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.72205129061,5.72205129061
 12/13  18:00:00,28.2198561535,0.293950318642,0.0,0.0,16.4436737891,4.04639871239,5.34456138715,5.34456138715
 12/13  19:00:00,16.3760030837,0.960178809243,0.0,0.0,5.48122459637,1.0115996781,17.4627379309,17.4627379309
 12/13  20:00:00,17.2902448184,1.87442054391,0.0,0.0,5.48122459637,1.0115996781,34.6092544223,34.6092544223
 12/13  21:00:00,17.0400016871,1.62417741261,0.0,0.0,5.48122459637,1.0115996781,30.1595205502,30.1595205502
 12/13  22:00:00,17.822388394,2.40656411951,0.0,0.0,5.48122459637,1.0115996781,44.7042442499,44.7042442499
 12/13  23:00:00,17.3629895014,1.94716522697,0.0,0.0,5.48122459637,1.0115996781,36.3361421003,36.3361421003
 12/13  24:00:00,18.1744835709,2.75865929644,0.0,0.0,5.48122459637,1.0115996781,51.4541486726,51.4541486726
 12/14  01:00:00,17.5720994136,2.15627513916,0.0,0.0,5.48122459637,1.0115996781,40.3514534701,40.3514534701
 12/14  02:00:00,18.3711597673,2.9553354928,0.0,0.0,5.48122459637,1.0115996781,55.2692108034,55.2692108034
 12/14  03:00:00,17.6826164634,2.2667921889,0.0,0.0,5.48122459637,1.0115996781,42.4995739833,42.4995739833
 12/14  04:00:00,18.4697562172,3.05393194276,0.0,0.0,5.48122459637,1.0115996781,57.2164689511,57.2164689511
 12/14  05:00:00,17.7359914599,2.32016718541,0.0,0.0,5.48122459637,1.0115996781,43.5485186909,43.5485186909
 12/14  06:00:00,18.5342130108,3.11838873633,0.0,0.0,5.48122459637,1.0115996781,58.5003518106,58.5003518106
 12/14  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,72.4341062328,72.4341062328
 12/14  08:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,59.379602039,59.379602039
 12/14  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,46.9797812145,46.9797812145
 12/14  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.6323043102,30.6323043102
 12/14  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.2191232597,19.2191232597
 12/14  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,10.9772528803,10.9772528803
 12/14  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,6.6897452711,6.6897452711
 12/14  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.51671150495,4.51671150495
 12/14  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.77730087967,3.77730087967
 12/14  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,3.8930272742,3.8930272742
 12/14  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.0853660531,5.0853660531
 12/14  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/14  19:00:00,15.8640049393,0.448180664871,0.0,0.0,5.48122459637,1.0115996781,8.185238954,8.185238954
 12/14  20:00:00,16.4100488295,0.994224555066,0.0,0.0,5.48122459637,1.0115996781,18.2722102712,18.2722102712
 12/14  21:00:00,16.4351405331,1.01931625863,0.0,0.0,5.48122459637,1.0115996781,19.0074543147,19.0074543147
 12/14  22:00:00,16.9940719051,1.57824763066,0.0,0.0,5.48122459637,1.0115996781,29.3644903294,29.3644903294
 12/14  23:00:00,16.7409349225,1.32511064801,0.0,0.0,5.48122459637,1.0115996781,24.8980122089,24.8980122089
 12/14  24:00:00,17.3189905551,1.9031662806,0.0,0.0,5.48122459637,1.0115996781,35.536357489,35.536357489
 12/15  01:00:00,16.9458436891,1.5300194146,0.0,0.0,5.48122459637,1.0115996781,28.8452189781,28.8452189781
 12/15  02:00:00,17.4982505995,2.08242632503,0.0,0.0,5.48122459637,1.0115996781,38.938941183,38.938941183
 12/15  03:00:00,17.0409770471,1.6251527726,0.0,0.0,5.48122459637,1.0115996781,30.7076297049,30.7076297049
 12/15  04:00:00,17.5717594723,2.15593519787,0.0,0.0,5.48122459637,1.0115996781,40.3504227087,40.3504227087
 12/15  05:00:00,17.0890407475,1.67321647306,0.0,0.0,5.48122459637,1.0115996781,31.6701768692,31.6701768692
 12/15  06:00:00,17.6277567515,2.21193247704,0.0,0.0,5.48122459637,1.0115996781,41.4403625594,41.4403625594
 12/15  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,52.3395271549,52.3395271549
 12/15  08:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,38.8716172321,38.8716172321
 12/15  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,25.4117727471,25.4117727471
 12/15  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,9.83243416324,9.83243416324
 12/15  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.82840252867,4.82840252867
 12/15  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,2.26691625728,2.26691625728
 12/15  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,0.734013307371,0.734013307371
 12/15  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/15  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/15  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/15  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,0.0287474237438,0.0287474237438
 12/15  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/15  22:00:00,15.779066945,0.363242670533,0.0,0.0,5.48122459637,1.0115996781,6.67590043119,6.67590043119
 12/15  23:00:00,16.1131962283,0.697371953839,0.0,0.0,5.48122459637,1.0115996781,12.9245869111,12.9245869111
 12/15  24:00:00,16.2066681254,0.790843850975,0.0,0.0,5.48122459637,1.0115996781,14.7942757676,14.7942757676
 12/16  01:00:00,16.2572115004,0.8413872259,0.0,0.0,5.48122459637,1.0115996781,15.8535250977,15.8535250977
 12/16  02:00:00,16.4244830132,1.00865873874,0.0,0.0,5.48122459637,1.0115996781,18.8552026165,18.8552026165
 12/16  03:00:00,16.4145173752,0.9986931007,0.0,0.0,5.48122459637,1.0115996781,18.8545855218,18.8545855218
 12/16  04:00:00,16.5067100878,1.0908858133,0.0,0.0,5.48122459637,1.0115996781,20.4351860745,20.4351860745
 12/16  05:00:00,16.4663526647,1.05052839021,0.0,0.0,5.48122459637,1.0115996781,19.8917938285,19.8917938285
 12/16  06:00:00,16.5298698938,1.11404561937,0.0,0.0,5.48122459637,1.0115996781,20.9138726067,20.9138726067
 12/16  07:00:00,16.415626071,0.999801796552,0.0,0.0,5.48122459637,1.0115996781,18.9673952363,18.9673952363
 12/16  08:00:00,19.2949650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,28.4756534661,28.4756534661
 12/16  09:00:00,15.8450647327,8.3406407801,0.0,0.0,5.48122459637,2.0231993562,21.5634396334,21.5634396334
 12/16  10:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,15.2980555609,15.2980555609
 12/16  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,10.0545161927,10.0545161927
 12/16  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,7.03283495146,7.03283495146
 12/16  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,5.58184390761,5.58184390761
 12/16  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,4.11949120999,4.11949120999
 12/16  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.28375630259,3.28375630259
 12/16  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,3.3974052872,3.3974052872
 12/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  19:00:00,15.7353526311,0.319528356617,0.0,0.0,5.48122459637,1.0115996781,5.84046683196,5.84046683196
 12/16  20:00:00,16.1130250531,0.697200778677,0.0,0.0,5.48122459637,1.0115996781,12.8188613388,12.8188613388
 12/16  21:00:00,16.887932966,1.47210869152,0.0,0.0,5.48122459637,1.0115996781,27.2895014905,27.2895014905
 12/16  22:00:00,16.7146537844,1.2988295099,0.0,0.0,5.48122459637,1.0115996781,24.2020784006,24.2020784006
 12/16  23:00:00,17.395535899,1.97971162449,0.0,0.0,5.48122459637,1.0115996781,36.8794897287,36.8794897287
 12/16  24:00:00,17.1032687621,1.68744448759,0.0,0.0,5.48122459637,1.0115996781,31.5685782215,31.5685782215
 12/17  01:00:00,17.9364664375,2.52064216302,0.0,0.0,5.48122459637,1.0115996781,47.1075772954,47.1075772954
 12/17  02:00:00,17.4993596344,2.08353535994,0.0,0.0,5.48122459637,1.0115996781,39.0849396764,39.0849396764
 12/17  03:00:00,18.442127631,3.02630335656,0.0,0.0,5.48122459637,1.0115996781,56.7230637293,56.7230637293
 12/17  04:00:00,17.8613441796,2.44551990513,0.0,0.0,5.48122459637,1.0115996781,45.96505493,45.96505493
 12/17  05:00:00,18.8960486273,3.4802243528,0.0,0.0,5.48122459637,1.0115996781,65.3981723464,65.3981723464
 12/17  06:00:00,18.2166148012,2.80079052678,0.0,0.0,5.48122459637,1.0115996781,52.7395940887,52.7395940887
 12/17  07:00:00,19.2988631631,3.88303888868,0.0,0.0,5.48122459637,1.0115996781,73.1381513019,73.1381513019
 12/17  08:00:00,13.9711066181,3.01678234368,0.0,0.0,5.48122459637,1.0115996781,56.8139467888,56.8139467888
 12/17  09:00:00,10.0377368656,3.54491259118,0.0,0.0,5.48122459637,1.0115996781,66.4231456741,66.4231456741
 12/17  10:00:00,8.42247783771,1.92965356325,0.0,0.0,5.48122459637,1.0115996781,35.9472384233,35.9472384233
 12/17  11:00:00,8.29757493883,1.80475066436,0.0,0.0,5.48122459637,1.0115996781,33.4396283088,33.4396283088
 12/17  12:00:00,7.41405172699,0.921227452525,0.0,0.0,5.48122459637,1.0115996781,16.9291176203,16.9291176203
 12/17  13:00:00,7.02427650357,0.531452229101,0.0,0.0,5.48122459637,1.0115996781,9.68127874243,9.68127874243
 12/17  14:00:00,6.84449212461,0.35166785015,0.0,0.0,5.48122459637,1.0115996781,6.37970239953,6.37970239953
 12/17  15:00:00,6.81710277193,0.324278497461,0.0,0.0,5.48122459637,1.0115996781,5.89050029542,5.89050029542
 12/17  16:00:00,6.86981048356,0.376986209098,0.0,0.0,5.48122459637,1.0115996781,7.02409401366,7.02409401366
 12/17  17:00:00,7.20022061261,0.707396338149,0.0,0.0,5.48122459637,1.0115996781,13.3016085335,13.3016085335
 12/17  18:00:00,14.9688660509,1.04020844312,0.0,0.0,5.48122459637,1.0115996781,19.4998862285,19.4998862285
 12/17  19:00:00,16.7005900902,1.28476581571,0.0,0.0,5.48122459637,1.0115996781,24.0999653073,24.0999653073
 12/17  20:00:00,16.9943582355,1.57853396103,0.0,0.0,5.48122459637,1.0115996781,29.5591111128,29.5591111128
 12/17  21:00:00,16.9957148031,1.57989052868,0.0,0.0,5.48122459637,1.0115996781,29.6461068703,29.6461068703
 12/17  22:00:00,17.234391772,1.8185674975,0.0,0.0,5.48122459637,1.0115996781,34.0697480827,34.0697480827
 12/17  23:00:00,17.2462733925,1.83044911806,0.0,0.0,5.48122459637,1.0115996781,34.3662385605,34.3662385605
 12/17  24:00:00,17.5902670003,2.17444272582,0.0,0.0,5.48122459637,1.0115996781,40.7611853758,40.7611853758
 12/18  01:00:00,17.5624193802,2.14659510572,0.0,0.0,5.48122459637,1.0115996781,40.3619376184,40.3619376184
 12/18  02:00:00,17.8980111892,2.48218691473,0.0,0.0,5.48122459637,1.0115996781,46.5709772616,46.5709772616
 12/18  03:00:00,17.8107361108,2.3949118363,0.0,0.0,5.48122459637,1.0115996781,45.0965052337,45.0965052337
 12/18  04:00:00,18.1481697401,2.73234546559,0.0,0.0,5.48122459637,1.0115996781,51.3063297683,51.3063297683
 12/18  05:00:00,18.024444112,2.60861983756,0.0,0.0,5.48122459637,1.0115996781,49.1929252135,49.1929252135
 12/18  06:00:00,18.3985847643,2.98276048987,0.0,0.0,5.48122459637,1.0115996781,56.062360842,56.062360842
 12/18  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,78.961697288,78.961697288
 12/18  08:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,67.7743055767,67.7743055767
 12/18  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,60.1761586014,60.1761586014
 12/18  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,53.2651948783,53.2651948783
 12/18  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,49.0872711351,49.0872711351
 12/18  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,47.1481034657,47.1481034657
 12/18  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,47.7885971299,47.7885971299
 12/18  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,44.9812543452,44.9812543452
 12/18  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,43.7490746024,43.7490746024
 12/18  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,44.1511568118,44.1511568118
 12/18  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,44.8817695002,44.8817695002
 12/18  18:00:00,30.0515533386,2.12564750382,0.0,0.0,16.4436737891,4.04639871239,38.8309226788,38.8309226788
 12/18  19:00:00,17.529827479,2.11400320457,0.0,0.0,5.48122459637,1.0115996781,39.2306320464,39.2306320464
 12/18  20:00:00,18.4702270857,3.05440281121,0.0,0.0,5.48122459637,1.0115996781,57.120472691,57.120472691
 12/18  21:00:00,17.7737042379,2.35787996343,0.0,0.0,5.48122459637,1.0115996781,44.0644649092,44.0644649092
 12/18  22:00:00,18.6530802826,3.23725600816,0.0,0.0,5.48122459637,1.0115996781,60.7686885404,60.7686885404
 12/18  23:00:00,17.8805545366,2.46473026209,0.0,0.0,5.48122459637,1.0115996781,46.1866264144,46.1866264144
 12/18  24:00:00,18.8118626696,3.39603839516,0.0,0.0,5.48122459637,1.0115996781,63.89866491,63.89866491
 12/19  01:00:00,17.9899500234,2.57412574889,0.0,0.0,5.48122459637,1.0115996781,48.3327954281,48.3327954281
 12/19  02:00:00,18.8940888527,3.47826457824,0.0,0.0,5.48122459637,1.0115996781,65.5398693733,65.5398693733
 12/19  03:00:00,18.0205768112,2.60475253669,0.0,0.0,5.48122459637,1.0115996781,48.9636680636,48.9636680636
 12/19  04:00:00,18.9046229561,3.48879868167,0.0,0.0,5.48122459637,1.0115996781,65.7895349545,65.7895349545
 12/19  05:00:00,18.0207959139,2.60497163944,0.0,0.0,5.48122459637,1.0115996781,49.0057718285,49.0057718285
 12/19  06:00:00,18.9070797426,3.4912554681,0.0,0.0,5.48122459637,1.0115996781,65.8676532441,65.8676532441
 12/19  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,81.246418317,81.246418317
 12/19  08:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,67.5628416582,67.5628416582
 12/19  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,57.8781438745,57.8781438745
 12/19  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,49.9125300286,49.9125300286
 12/19  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,44.637328885,44.637328885
 12/19  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,39.3842273181,39.3842273181
 12/19  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,37.8077172548,37.8077172548
 12/19  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,36.1727454177,36.1727454177
 12/19  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,32.1205876977,32.1205876977
 12/19  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.0255299082,26.0255299082
 12/19  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,20.790218617,20.790218617
 12/19  18:00:00,29.1352648085,1.20935897363,0.0,0.0,16.4436737891,4.04639871239,22.0039101008,22.0039101008
 12/19  19:00:00,16.730409255,1.31458498058,0.0,0.0,5.48122459637,1.0115996781,24.1509383967,24.1509383967
 12/19  20:00:00,17.2548153651,1.83899109067,0.0,0.0,5.48122459637,1.0115996781,34.1454086907,34.1454086907
 12/19  21:00:00,16.8487650757,1.43294080119,0.0,0.0,5.48122459637,1.0115996781,26.648145892,26.648145892
 12/19  22:00:00,17.5672059454,2.15138167091,0.0,0.0,5.48122459637,1.0115996781,40.2011158154,40.2011158154
 12/19  23:00:00,17.2236943753,1.80787010079,0.0,0.0,5.48122459637,1.0115996781,33.7966726409,33.7966726409
 12/19  24:00:00,18.127773244,2.7119489695,0.0,0.0,5.48122459637,1.0115996781,50.8824745247,50.8824745247
 12/20  01:00:00,17.6015128723,2.18568859787,0.0,0.0,5.48122459637,1.0115996781,40.9738994425,40.9738994425
 12/20  02:00:00,18.5625794885,3.14675521407,0.0,0.0,5.48122459637,1.0115996781,59.1949370432,59.1949370432
 12/20  03:00:00,17.8981175352,2.4822932607,0.0,0.0,5.48122459637,1.0115996781,46.6170800751,46.6170800751
 12/20  04:00:00,18.9227239857,3.5068997112,0.0,0.0,5.48122459637,1.0115996781,66.0889256418,66.0889256418
 12/20  05:00:00,18.1676818665,2.75185759202,0.0,0.0,5.48122459637,1.0115996781,51.7394279788,51.7394279788
 12/20  06:00:00,19.2822584846,3.8664342101,0.0,0.0,5.48122459637,1.0115996781,72.9766855835,72.9766855835
 12/20  07:00:00,23.7564650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,94.1135749509,94.1135749509
 12/20  08:00:00,39.7850375561,8.3406407801,0.0,0.0,21.9248983855,5.05799839049,86.2647041146,86.2647041146
 12/20  09:00:00,54.8020103794,8.3406407801,0.0,0.0,38.3685721746,8.09279742479,76.4217542354,76.4217542354
 12/20  10:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,59.8992770983,59.8992770983
 12/20  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,45.5941374233,45.5941374233
 12/20  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,34.2467682897,34.2467682897
 12/20  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,30.4454183609,30.4454183609
 12/20  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,24.767294311,24.767294311
 12/20  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.9608979347,21.9608979347
 12/20  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,23.4062627278,23.4062627278
 12/20  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,30.3914259161,30.3914259161
 12/20  18:00:00,29.9546554034,2.02874956854,0.0,0.0,16.4436737891,4.04639871239,36.7464011754,36.7464011754
 12/20  19:00:00,17.9005366565,2.484712382,0.0,0.0,5.48122459637,1.0115996781,46.1117976887,46.1117976887
 12/20  20:00:00,19.2752756032,3.85945132878,0.0,0.0,5.48122459637,1.0115996781,71.7982515665,71.7982515665
 12/20  21:00:00,18.6267136545,3.21088938002,0.0,0.0,5.48122459637,1.0115996781,60.2598513797,60.2598513797
 12/20  22:00:00,19.7695593283,4.35373505388,0.0,0.0,5.48122459637,1.0115996781,81.4043194189,81.4043194189
 12/20  23:00:00,18.8976323782,3.48180810369,0.0,0.0,5.48122459637,1.0115996781,65.5835245176,65.5835245176
 12/20  24:00:00,20.129611074,4.71378679958,0.0,0.0,5.48122459637,1.0115996781,88.4396513812,88.4396513812
 12/21  01:00:00,19.2528461922,3.83702191775,0.0,0.0,5.48122459637,1.0115996781,72.5722811218,72.5722811218
 12/21  02:00:00,20.5897499133,5.17392563881,0.0,0.0,5.48122459637,1.0115996781,98.3545809913,98.3545809913
 12/21  03:00:00,19.7168050647,4.30098079022,0.0,0.0,5.48122459637,1.0115996781,90.0409532304,90.0409532304
 12/21  04:00:00,21.0297008154,5.61387654098,0.0,0.0,5.48122459637,1.0115996781,122.264905483,122.264905483
 12/21  05:00:00,20.0078366686,4.59201239414,0.0,0.0,5.48122459637,1.0115996781,110.756918952,110.756918952
 12/21  06:00:00,21.359327603,5.94350332855,0.0,0.0,5.48122459637,1.0115996781,142.956588516,142.956588516
 12/21  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,181.349675156,181.349675156
 12/21  08:00:00,39.8614599524,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,160.909708575,160.909708575
 12/21  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,120.716813445,120.716813445
 12/21  10:00:00,66.714054175,8.2786357048,0.0,0.0,49.3310213673,9.10439710289,85.7280905846,85.7280905846
 12/21  11:00:00,66.7636582352,8.32823976504,0.0,0.0,49.3310213673,9.10439710289,72.3910141047,72.3910141047
 12/21  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,58.6743427691,58.6743427691
 12/21  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,44.3473400637,44.3473400637
 12/21  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,31.0449600878,31.0449600878
