Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/21  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,23.7250962039,23.7250962039
 12/21  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,21.9788456545,21.9788456545
 12/21  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,27.0857799514,27.0857799514
 12/21  18:00:00,29.7961395244,1.87023368961,0.0,0.0,16.4436737891,4.04639871239,33.8289851618,33.8289851618
 12/21  19:00:00,17.82818653,2.41236225557,0.0,0.0,5.48122459637,1.0115996781,44.7388589294,44.7388589294
 12/21  20:00:00,19.3007418497,3.88491757526,0.0,0.0,5.48122459637,1.0115996781,72.2638786921,72.2638786921
 12/21  21:00:00,18.6644636387,3.24863936422,0.0,0.0,5.48122459637,1.0115996781,60.9862131089,60.9862131089
 12/21  22:00:00,19.79880612,4.38298184556,0.0,0.0,5.48122459637,1.0115996781,81.9869301208,81.9869301208
 12/21  23:00:00,18.9578723906,3.54204811613,0.0,0.0,5.48122459637,1.0115996781,66.8105538398,66.8105538398
 12/21  24:00:00,20.2071159399,4.79129166544,0.0,0.0,5.48122459637,1.0115996781,90.0429729047,90.0429729047
 12/22  01:00:00,19.4107935444,3.99496926995,0.0,0.0,5.48122459637,1.0115996781,77.6466516906,77.6466516906
 12/22  02:00:00,20.7395468512,5.32372257674,0.0,0.0,5.48122459637,1.0115996781,109.698967298,109.698967298
 12/22  03:00:00,19.7476370118,4.33181273738,0.0,0.0,5.48122459637,1.0115996781,98.0331510968,98.0331510968
 12/22  04:00:00,21.0378101502,5.62198587574,0.0,0.0,5.48122459637,1.0115996781,127.952110828,127.952110828
 12/22  05:00:00,20.0021534791,4.58632920464,0.0,0.0,5.48122459637,1.0115996781,114.781023789,114.781023789
 12/22  06:00:00,21.3357347944,5.91991051997,0.0,0.0,5.48122459637,1.0115996781,145.334750311,145.334750311
 12/22  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,182.139939755,182.139939755
 12/22  08:00:00,39.8614599524,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,161.306383891,161.306383891
 12/22  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,118.700313718,118.700313718
 12/22  10:00:00,66.714054175,8.2786357048,0.0,0.0,49.3310213673,9.10439710289,79.3012905444,79.3012905444
 12/22  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,61.4837028278,61.4837028278
 12/22  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,46.4622472271,46.4622472271
 12/22  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,37.3271113,37.3271113
 12/22  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,29.1036555922,29.1036555922
 12/22  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,23.3102924884,23.3102924884
 12/22  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,22.2099331153,22.2099331153
 12/22  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.7701662738,26.7701662738
 12/22  18:00:00,29.7222455343,1.79633969952,0.0,0.0,16.4436737891,4.04639871239,32.5215347736,32.5215347736
 12/22  19:00:00,17.6987025255,2.28287825102,0.0,0.0,5.48122459637,1.0115996781,42.3394797405,42.3394797405
 12/22  20:00:00,19.0815042539,3.66567997945,0.0,0.0,5.48122459637,1.0115996781,68.1506272313,68.1506272313
 12/22  21:00:00,18.5013788869,3.08555461247,0.0,0.0,5.48122459637,1.0115996781,57.8954933309,57.8954933309
 12/22  22:00:00,19.7050854759,4.28926120145,0.0,0.0,5.48122459637,1.0115996781,80.2298050866,80.2298050866
 12/22  23:00:00,18.9123479426,3.49652366818,0.0,0.0,5.48122459637,1.0115996781,65.9621241561,65.9621241561
 12/22  24:00:00,20.1207240848,4.70489981037,0.0,0.0,5.48122459637,1.0115996781,88.3988145323,88.3988145323
 12/23  01:00:00,19.1944123394,3.77858806492,0.0,0.0,5.48122459637,1.0115996781,71.5434487998,71.5434487998
 12/23  02:00:00,20.5452912414,5.12946696692,0.0,0.0,5.48122459637,1.0115996781,98.8159193758,98.8159193758
 12/23  03:00:00,19.5412316498,4.12540737537,0.0,0.0,5.48122459637,1.0115996781,85.2426181755,85.2426181755
 12/23  04:00:00,20.7379290509,5.32210477642,0.0,0.0,5.48122459637,1.0115996781,111.25538788,111.25538788
 12/23  05:00:00,19.6946452325,4.27882095805,0.0,0.0,5.48122459637,1.0115996781,95.8932977075,95.8932977075
 12/23  06:00:00,20.9163350134,5.50051073889,0.0,0.0,5.48122459637,1.0115996781,121.810603298,121.810603298
 12/23  07:00:00,19.7918405679,4.37601629339,0.0,0.0,5.48122459637,1.0115996781,102.123315253,102.123315253
 12/23  08:00:00,19.3713874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,168.049422237,168.049422237
 12/23  09:00:00,15.921487129,8.41706317644,0.0,0.0,5.48122459637,2.0231993562,144.243654888,144.243654888
 12/23  10:00:00,25.6184009201,8.41706317644,0.0,0.0,13.1549390313,4.04639871239,105.381080475,105.381080475
 12/23  11:00:00,25.4675724334,8.26623468974,0.0,0.0,13.1549390313,4.04639871239,83.9839995734,83.9839995734
 12/23  12:00:00,25.5171764936,8.31583874998,0.0,0.0,13.1549390313,4.04639871239,71.5361544641,71.5361544641
 12/23  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,61.1413083022,61.1413083022
 12/23  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,49.9921086583,49.9921086583
 12/23  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,44.4038774357,44.4038774357
 12/23  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,43.2406336297,43.2406336297
 12/23  17:00:00,8.32316890482,1.83034463036,0.0,0.0,5.48122459637,1.0115996781,33.1486225182,33.1486225182
 12/23  18:00:00,16.0924837421,2.16382613429,0.0,0.0,5.48122459637,1.0115996781,40.1122019268,40.1122019268
 12/23  19:00:00,19.1500551653,3.7342308908,0.0,0.0,5.48122459637,1.0115996781,69.4884613402,69.4884613402
 12/23  20:00:00,18.702860215,3.28703594057,0.0,0.0,5.48122459637,1.0115996781,61.8373238334,61.8373238334
 12/23  21:00:00,20.0575031162,4.64167884175,0.0,0.0,5.48122459637,1.0115996781,87.0886686811,87.0886686811
 12/23  22:00:00,19.4199053136,4.0040810391,0.0,0.0,5.48122459637,1.0115996781,81.3351837658,81.3351837658
 12/23  23:00:00,20.9904986553,5.57467438087,0.0,0.0,5.48122459637,1.0115996781,124.303282312,124.303282312
 12/23  24:00:00,20.0212124007,4.60538812626,0.0,0.0,5.48122459637,1.0115996781,114.32093399,114.32093399
 12/24  01:00:00,21.3631988681,5.94737459364,0.0,0.0,5.48122459637,1.0115996781,144.86702244,144.86702244
 12/24  02:00:00,20.2387046542,4.82288037974,0.0,0.0,5.48122459637,1.0115996781,127.499086696,127.499086696
 12/24  03:00:00,21.5275822236,6.11175794911,0.0,0.0,5.48122459637,1.0115996781,154.63192887,154.63192887
 12/24  04:00:00,20.3554464321,4.93962215762,0.0,0.0,5.48122459637,1.0115996781,134.447623989,134.447623989
 12/24  05:00:00,21.6253225248,6.20949825036,0.0,0.0,5.48122459637,1.0115996781,160.419292997,160.419292997
 12/24  06:00:00,20.443760917,5.02793664251,0.0,0.0,5.48122459637,1.0115996781,139.589242801,139.589242801
 12/24  07:00:00,21.6542072028,6.23838292835,0.0,0.0,5.48122459637,1.0115996781,162.101416849,162.101416849
 12/24  08:00:00,15.895498012,4.94117373751,0.0,0.0,5.48122459637,1.0115996781,134.458810269,134.458810269
 12/24  09:00:00,12.3929942075,5.90016993306,0.0,0.0,5.48122459637,1.0115996781,147.193459342,147.193459342
 12/24  10:00:00,10.7151791141,4.22235483967,0.0,0.0,5.48122459637,1.0115996781,101.748877763,101.748877763
 12/24  11:00:00,11.0308364181,4.53801214366,0.0,0.0,5.48122459637,1.0115996781,89.6042018819,89.6042018819
 12/24  12:00:00,9.40194431672,2.90912004226,0.0,0.0,5.48122459637,1.0115996781,54.0685863473,54.0685863473
 12/24  13:00:00,9.66536460832,3.17254033385,0.0,0.0,5.48122459637,1.0115996781,58.7847583267,58.7847583267
 12/24  14:00:00,8.48836139194,1.99553711748,0.0,0.0,5.48122459637,1.0115996781,37.1031813243,37.1031813243
 12/24  15:00:00,8.62630374952,2.13347947505,0.0,0.0,5.48122459637,1.0115996781,39.2143494161,39.2143494161
 12/24  16:00:00,7.97719197624,1.48436770177,0.0,0.0,5.48122459637,1.0115996781,27.4083963061,27.4083963061
 12/24  17:00:00,8.70618188738,2.21335761291,0.0,0.0,5.48122459637,1.0115996781,40.6718538705,40.6718538705
 12/24  18:00:00,16.2877295103,2.35907190247,0.0,0.0,5.48122459637,1.0115996781,44.2634786513,44.2634786513
 12/24  19:00:00,19.4569411053,4.04111683085,0.0,0.0,5.48122459637,1.0115996781,75.6299031648,75.6299031648
 12/24  20:00:00,18.9123385705,3.49651429605,0.0,0.0,5.48122459637,1.0115996781,66.1737620871,66.1737620871
 12/24  21:00:00,20.1362624629,4.72043818839,0.0,0.0,5.48122459637,1.0115996781,88.7291301389,88.7291301389
 12/24  22:00:00,19.370043108,3.95421883351,0.0,0.0,5.48122459637,1.0115996781,78.223864472,78.223864472
 12/24  23:00:00,20.7601492717,5.34432499724,0.0,0.0,5.48122459637,1.0115996781,113.986298708,113.986298708
 12/24  24:00:00,19.8149104373,4.39908616288,0.0,0.0,5.48122459637,1.0115996781,104.49385384,104.49385384
 12/25  01:00:00,21.1453164111,5.72949213665,0.0,0.0,5.48122459637,1.0115996781,135.646139333,135.646139333
 12/25  02:00:00,20.0937067219,4.67788244739,0.0,0.0,5.48122459637,1.0115996781,121.385472978,121.385472978
 12/25  03:00:00,21.4135637195,5.99773944499,0.0,0.0,5.48122459637,1.0115996781,150.690551238,150.690551238
 12/25  04:00:00,20.3052331305,4.88940885605,0.0,0.0,5.48122459637,1.0115996781,133.802471435,133.802471435
 12/25  05:00:00,21.6264882531,6.21066397868,0.0,0.0,5.48122459637,1.0115996781,162.849933121,162.849933121
 12/25  06:00:00,20.4917653305,5.07594105599,0.0,0.0,5.48122459637,1.0115996781,144.992209412,144.992209412
 12/25  07:00:00,21.7339672598,6.31814298533,0.0,0.0,5.48122459637,1.0115996781,170.582813512,170.582813512
 12/25  08:00:00,16.0746060314,5.12028175698,0.0,0.0,5.48122459637,1.0115996781,147.352174708,147.352174708
 12/25  09:00:00,12.5790202575,6.08619598305,0.0,0.0,5.48122459637,1.0115996781,159.206542949,159.206542949
 12/25  10:00:00,10.770024048,4.27719977351,0.0,0.0,5.48122459637,1.0115996781,107.140470214,107.140470214
 12/25  11:00:00,10.8014458954,4.30862162093,0.0,0.0,5.48122459637,1.0115996781,84.9321452212,84.9321452212
 12/25  12:00:00,9.00481427542,2.51199000095,0.0,0.0,5.48122459637,1.0115996781,46.9590003317,46.9590003317
 12/25  13:00:00,9.12220365164,2.62937937717,0.0,0.0,5.48122459637,1.0115996781,48.6149383805,48.6149383805
 12/25  14:00:00,8.10569980372,1.61287552926,0.0,0.0,5.48122459637,1.0115996781,29.8920507573,29.8920507573
 12/25  15:00:00,8.30566244819,1.81283817373,0.0,0.0,5.48122459637,1.0115996781,33.251276356,33.251276356
 12/25  16:00:00,7.76124324929,1.26841897483,0.0,0.0,5.48122459637,1.0115996781,23.3486892881,23.3486892881
 12/25  17:00:00,8.41178321213,1.91895893767,0.0,0.0,5.48122459637,1.0115996781,35.2384073245,35.2384073245
 12/25  18:00:00,15.9153518995,1.98669429171,0.0,0.0,5.48122459637,1.0115996781,37.1919617883,37.1919617883
 12/25  19:00:00,18.9012010363,3.48537676188,0.0,0.0,5.48122459637,1.0115996781,65.070003011,65.070003011
 12/25  20:00:00,18.6119029777,3.19607870326,0.0,0.0,5.48122459637,1.0115996781,60.4683126104,60.4683126104
 12/25  21:00:00,19.7957134184,4.37988914392,0.0,0.0,5.48122459637,1.0115996781,82.2639683928,82.2639683928
 12/25  22:00:00,18.9740682444,3.55824396992,0.0,0.0,5.48122459637,1.0115996781,67.4661938312,67.4661938312
 12/25  23:00:00,20.2006126423,4.78478836784,0.0,0.0,5.48122459637,1.0115996781,90.1261888938,90.1261888938
 12/25  24:00:00,19.4297515517,4.01392727725,0.0,0.0,5.48122459637,1.0115996781,78.5723256269,78.5723256269
 12/26  01:00:00,20.7148730321,5.29904875765,0.0,0.0,5.48122459637,1.0115996781,109.129309197,109.129309197
 12/26  02:00:00,19.709255937,4.29343166249,0.0,0.0,5.48122459637,1.0115996781,95.8238662684,95.8238662684
 12/26  03:00:00,20.947956252,5.53213197752,0.0,0.0,5.48122459637,1.0115996781,123.098823844,123.098823844
 12/26  04:00:00,19.885569125,4.46974485052,0.0,0.0,5.48122459637,1.0115996781,107.124143806,107.124143806
 12/26  05:00:00,21.1449906952,5.72916642073,0.0,0.0,5.48122459637,1.0115996781,134.231203017,134.231203017
 12/26  06:00:00,20.0582057789,4.64238150447,0.0,0.0,5.48122459637,1.0115996781,117.332092078,117.332092078
 12/26  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,180.225493253,180.225493253
 12/26  08:00:00,39.8614599524,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,151.552453148,151.552453148
 12/26  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,117.957707012,117.957707012
 12/26  10:00:00,66.7016531599,8.26623468974,0.0,0.0,49.3310213673,9.10439710289,85.4228241835,85.4228241835
 12/26  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,66.4816438601,66.4816438601
 12/26  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,51.6020295418,51.6020295418
 12/26  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,42.9585203393,42.9585203393
 12/26  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,34.9873400239,34.9873400239
 12/26  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,29.2703550881,29.2703550881
 12/26  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,24.4346347241,24.4346347241
 12/26  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,27.0815676868,27.0815676868
 12/26  18:00:00,29.838163213,1.91225737813,0.0,0.0,16.4436737891,4.04639871239,34.581174551,34.581174551
 12/26  19:00:00,17.7849926032,2.36916832875,0.0,0.0,5.48122459637,1.0115996781,43.8702742038,43.8702742038
 12/26  20:00:00,19.068511384,3.6526871095,0.0,0.0,5.48122459637,1.0115996781,67.7760433937,67.7760433937
 12/26  21:00:00,18.4771272033,3.06130292885,0.0,0.0,5.48122459637,1.0115996781,57.3141340089,57.3141340089
 12/26  22:00:00,19.6191676548,4.20334338038,0.0,0.0,5.48122459637,1.0115996781,78.4283281787,78.4283281787
 12/26  23:00:00,18.8152244472,3.39940017276,0.0,0.0,5.48122459637,1.0115996781,63.9592924561,63.9592924561
 12/26  24:00:00,20.0111789497,4.59535467521,0.0,0.0,5.48122459637,1.0115996781,86.1279573568,86.1279573568
 12/27  01:00:00,19.1247676757,3.70894340126,0.0,0.0,5.48122459637,1.0115996781,70.0124736565,70.0124736565
 12/27  02:00:00,20.4782279987,5.06240372426,0.0,0.0,5.48122459637,1.0115996781,98.6666972968,98.6666972968
 12/27  03:00:00,19.5099852369,4.09416096239,0.0,0.0,5.48122459637,1.0115996781,86.8607504595,86.8607504595
 12/27  04:00:00,20.7338206631,5.31799638859,0.0,0.0,5.48122459637,1.0115996781,114.48488619,114.48488619
 12/27  05:00:00,19.7143490429,4.29852476848,0.0,0.0,5.48122459637,1.0115996781,100.663414861,100.663414861
 12/27  06:00:00,20.9721057532,5.55628147871,0.0,0.0,5.48122459637,1.0115996781,128.389256065,128.389256065
 12/27  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,160.699065121,160.699065121
 12/27  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,145.216510604,145.216510604
 12/27  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,116.333487717,116.333487717
 12/27  10:00:00,66.714054175,8.2786357048,0.0,0.0,49.3310213673,9.10439710289,80.0118565531,80.0118565531
 12/27  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,56.8542059529,56.8542059529
 12/27  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,38.3630354701,38.3630354701
 12/27  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,28.1726949882,28.1726949882
 12/27  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.6674482031,19.6674482031
 12/27  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,15.2452658819,15.2452658819
 12/27  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,15.8262690677,15.8262690677
 12/27  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,25.3167809708,25.3167809708
 12/27  18:00:00,29.7714120674,1.8455062326,0.0,0.0,16.4436737891,4.04639871239,33.48695438,33.48695438
 12/27  19:00:00,17.6711719069,2.25534763244,0.0,0.0,5.48122459637,1.0115996781,41.8929241754,41.8929241754
 12/27  20:00:00,18.8945099473,3.47868567281,0.0,0.0,5.48122459637,1.0115996781,64.6369840637,64.6369840637
 12/27  21:00:00,18.3528777839,2.93705350946,0.0,0.0,5.48122459637,1.0115996781,55.1170854815,55.1170854815
 12/27  22:00:00,19.4557475773,4.03992330279,0.0,0.0,5.48122459637,1.0115996781,75.4898271513,75.4898271513
 12/27  23:00:00,18.6972499054,3.2814256309,0.0,0.0,5.48122459637,1.0115996781,61.8620403994,61.8620403994
 12/27  24:00:00,19.8590224247,4.44319815022,0.0,0.0,5.48122459637,1.0115996781,83.3604333642,83.3604333642
 12/28  01:00:00,18.9981760868,3.58235181232,0.0,0.0,5.48122459637,1.0115996781,67.7705697434,67.7705697434
 12/28  02:00:00,20.1566509124,4.74082663791,0.0,0.0,5.48122459637,1.0115996781,89.1955600814,89.1955600814
 12/28  03:00:00,19.2238844454,3.80806017091,0.0,0.0,5.48122459637,1.0115996781,72.0465913904,72.0465913904
 12/28  04:00:00,20.5200880775,5.10426380302,0.0,0.0,5.48122459637,1.0115996781,98.5355800242,98.5355800242
 12/28  05:00:00,19.5328953296,4.11707105513,0.0,0.0,5.48122459637,1.0115996781,85.4750287591,85.4750287591
 12/28  06:00:00,20.7322843449,5.31646007039,0.0,0.0,5.48122459637,1.0115996781,111.738390329,111.738390329
 12/28  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,141.376026714,141.376026714
 12/28  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,125.034139658,125.034139658
 12/28  09:00:00,54.7778804513,8.31651085197,0.0,0.0,38.3685721746,8.09279742479,99.3008559953,99.3008559953
 12/28  10:00:00,66.7512572202,8.31583874998,0.0,0.0,49.3310213673,9.10439710289,78.0491698218,78.0491698218
 12/28  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,58.9082622657,58.9082622657
 12/28  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,43.2204769528,43.2204769528
 12/28  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,34.2956396033,34.2956396033
 12/28  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,23.5634486024,23.5634486024
 12/28  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,18.8701295126,18.8701295126
 12/28  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,19.8853232363,19.8853232363
 12/28  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,26.4956343889,26.4956343889
 12/28  18:00:00,28.4962342676,2.05749509943,0.0,0.0,16.4436737891,4.04639871239,37.3320463831,37.3320463831
 12/28  19:00:00,18.0308323343,2.61500805984,0.0,0.0,5.48122459637,1.0115996781,48.3204934028,48.3204934028
 12/28  20:00:00,19.4447960879,4.02897181339,0.0,0.0,5.48122459637,1.0115996781,75.2813030061,75.2813030061
 12/28  21:00:00,18.5849707863,3.16914651183,0.0,0.0,5.48122459637,1.0115996781,59.0722542693,59.0722542693
 12/28  22:00:00,19.7948964144,4.37907213993,0.0,0.0,5.48122459637,1.0115996781,82.1834350722,82.1834350722
 12/28  23:00:00,18.8533506473,3.43752637279,0.0,0.0,5.48122459637,1.0115996781,64.2948072732,64.2948072732
 12/28  24:00:00,20.2216209789,4.80579670445,0.0,0.0,5.48122459637,1.0115996781,90.5713408773,90.5713408773
 12/29  01:00:00,19.2419509904,3.82612671595,0.0,0.0,5.48122459637,1.0115996781,71.720851836,71.720851836
 12/29  02:00:00,20.7588688533,5.34304457886,0.0,0.0,5.48122459637,1.0115996781,107.222341048,107.222341048
 12/29  03:00:00,19.6245256142,4.20870133973,0.0,0.0,5.48122459637,1.0115996781,92.4236655381,92.4236655381
 12/29  04:00:00,21.0614475177,5.64562324324,0.0,0.0,5.48122459637,1.0115996781,126.671274319,126.671274319
 12/29  05:00:00,19.8605985034,4.44477422893,0.0,0.0,5.48122459637,1.0115996781,109.451319518,109.451319518
 12/29  06:00:00,21.3525334211,5.9367091466,0.0,0.0,5.48122459637,1.0115996781,144.697882715,144.697882715
 12/29  07:00:00,23.8328874509,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,178.976524124,178.976524124
 12/29  08:00:00,41.3486266191,8.41706317644,0.0,0.0,21.9248983855,5.05799839049,161.759265002,161.759265002
 12/29  09:00:00,54.8784327758,8.41706317644,0.0,0.0,38.3685721746,8.09279742479,121.630195256,121.630195256
 12/29  10:00:00,66.72645519,8.29103671986,0.0,0.0,49.3310213673,9.10439710289,76.3633905122,76.3633905122
 12/29  11:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,49.5080533005,49.5080533005
 12/29  12:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,32.1682846485,32.1682846485
 12/29  13:00:00,60.2832349758,8.3406407801,0.0,0.0,43.8497967709,8.09279742479,24.4070694933,24.4070694933
 12/29  14:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,12.5210195333,12.5210195333
 12/29  15:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,5.35198120428,5.35198120428
 12/29  16:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,4.96240868538,4.96240868538
 12/29  17:00:00,66.7760592503,8.3406407801,0.0,0.0,49.3310213673,9.10439710289,6.09321208541,6.09321208541
 12/29  18:00:00,27.5130924836,1.07435331546,0.0,0.0,16.4436737891,4.04639871239,19.4306387032,19.4306387032
 12/29  19:00:00,17.5924805067,2.17665623226,0.0,0.0,5.48122459637,1.0115996781,39.8447142212,39.8447142212
 12/29  20:00:00,17.9801973157,2.56437304119,0.0,0.0,5.48122459637,1.0115996781,47.8049891684,47.8049891684
 12/29  21:00:00,18.5242237348,3.10839946037,0.0,0.0,5.48122459637,1.0115996781,57.5117829486,57.5117829486
 12/29  22:00:00,18.4610600482,3.0452357737,0.0,0.0,5.48122459637,1.0115996781,57.195800752,57.195800752
 12/29  23:00:00,18.9278548977,3.51203062322,0.0,0.0,5.48122459637,1.0115996781,65.2141020294,65.2141020294
 12/29  24:00:00,18.8482016437,3.43237736922,0.0,0.0,5.48122459637,1.0115996781,64.8405544625,64.8405544625
 12/30  01:00:00,19.3336877702,3.91786349569,0.0,0.0,5.48122459637,1.0115996781,72.9915554551,72.9915554551
 12/30  02:00:00,19.1618175507,3.74599327619,0.0,0.0,5.48122459637,1.0115996781,71.1006813591,71.1006813591
 12/30  03:00:00,19.6700367686,4.2542124941,0.0,0.0,5.48122459637,1.0115996781,79.4561285011,79.4561285011
 12/30  04:00:00,19.4333975066,4.01757323216,0.0,0.0,5.48122459637,1.0115996781,76.5505620736,76.5505620736
 12/30  05:00:00,20.0340731108,4.61824883633,0.0,0.0,5.48122459637,1.0115996781,87.0684445251,87.0684445251
 12/30  06:00:00,19.8256892248,4.40986495029,0.0,0.0,5.48122459637,1.0115996781,90.2359043271,90.2359043271
 12/30  07:00:00,20.3274062902,4.91158201569,0.0,0.0,5.48122459637,1.0115996781,101.94122008,101.94122008
 12/30  08:00:00,20.8585541176,8.41706317644,0.0,0.0,5.48122459637,1.0115996781,136.343356003,136.343356003
 12/30  09:00:00,15.921487129,8.41706317644,0.0,0.0,5.48122459637,2.0231993562,116.936604405,116.936604405
 12/30  10:00:00,25.4799734485,8.2786357048,0.0,0.0,13.1549390313,4.04639871239,81.9771324941,81.9771324941
 12/30  11:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,57.8252095728,57.8252095728
 12/30  12:00:00,25.5419785238,8.3406407801,0.0,0.0,13.1549390313,4.04639871239,46.683712929,46.683712929
 12/30  13:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,41.8838063047,41.8838063047
 12/30  14:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,33.0219345508,33.0219345508
 12/30  15:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,27.1961393557,27.1961393557
 12/30  16:00:00,14.8334650546,8.3406407801,0.0,0.0,5.48122459637,1.0115996781,24.5855104719,24.5855104719
 12/30  17:00:00,7.44832069378,0.955496419314,0.0,0.0,5.48122459637,1.0115996781,17.2626057414,17.2626057414
 12/30  18:00:00,13.7841150919,1.34262415078,0.0,0.0,5.48122459637,1.0115996781,24.451596814,24.451596814
 12/30  19:00:00,17.0066219745,1.59079770008,0.0,0.0,5.48122459637,1.0115996781,29.5913529109,29.5913529109
 12/30  20:00:00,17.3220348401,1.90621056566,0.0,0.0,5.48122459637,1.0115996781,35.1236370188,35.1236370188
 12/30  21:00:00,17.3501406409,1.93431636647,0.0,0.0,5.48122459637,1.0115996781,36.215841607,36.215841607
 12/30  22:00:00,17.7096167696,2.29379249513,0.0,0.0,5.48122459637,1.0115996781,42.4260090446,42.4260090446
 12/30  23:00:00,17.8770689515,2.46124467704,0.0,0.0,5.48122459637,1.0115996781,46.3617396916,46.3617396916
 12/30  24:00:00,18.1868267022,2.77100242775,0.0,0.0,5.48122459637,1.0115996781,51.438587249,51.438587249
 12/31  01:00:00,18.1105758955,2.69475162105,0.0,0.0,5.48122459637,1.0115996781,50.9359688747,50.9359688747
 12/31  02:00:00,18.3199203404,2.9040960659,0.0,0.0,5.48122459637,1.0115996781,53.9938556367,53.9938556367
 12/31  03:00:00,18.1660920427,2.75026776821,0.0,0.0,5.48122459637,1.0115996781,52.0621986546,52.0621986546
 12/31  04:00:00,18.3383374959,2.92251322146,0.0,0.0,5.48122459637,1.0115996781,54.4047693784,54.4047693784
 12/31  05:00:00,18.1686508226,2.7528265481,0.0,0.0,5.48122459637,1.0115996781,52.1728414577,52.1728414577
 12/31  06:00:00,18.3338071353,2.91798286083,0.0,0.0,5.48122459637,1.0115996781,54.3775820574,54.3775820574
 12/31  07:00:00,18.111357672,2.69553339753,0.0,0.0,5.48122459637,1.0115996781,51.161625157,51.161625157
 12/31  08:00:00,15.2221973595,2.7807064184,0.0,0.0,5.48122459637,1.0115996781,51.9035285967,51.9035285967
 12/31  09:00:00,9.04705614549,2.55423187103,0.0,0.0,5.48122459637,1.0115996781,48.5342705005,48.5342705005
 12/31  10:00:00,8.9873876899,2.49456341544,0.0,0.0,5.48122459637,1.0115996781,46.6343308695,46.6343308695
 12/31  11:00:00,8.63252516272,2.13970088826,0.0,0.0,5.48122459637,1.0115996781,40.71497062,40.71497062
 12/31  12:00:00,8.52625162735,2.03342735288,0.0,0.0,5.48122459637,1.0115996781,38.0931159706,38.0931159706
 12/31  13:00:00,8.2597955447,1.76697127024,0.0,0.0,5.48122459637,1.0115996781,33.7129293211,33.7129293211
 12/31  14:00:00,8.20064780585,1.70782353139,0.0,0.0,5.48122459637,1.0115996781,32.0774688677,32.0774688677
 12/31  15:00:00,8.10052866811,1.60770439364,0.0,0.0,5.48122459637,1.0115996781,30.737648996,30.737648996
 12/31  16:00:00,8.19643282797,1.7036085535,0.0,0.0,5.48122459637,1.0115996781,32.03200335,32.03200335
 12/31  17:00:00,8.17644791498,1.68362364051,0.0,0.0,5.48122459637,1.0115996781,32.1996884155,32.1996884155
 12/31  18:00:00,14.3396455043,1.89815456321,0.0,0.0,5.48122459637,1.0115996781,35.6434714673,35.6434714673
 12/31  19:00:00,17.4356512768,2.0198270023,0.0,0.0,5.48122459637,1.0115996781,38.5269153267,38.5269153267
 12/31  20:00:00,17.6300489456,2.21422467118,0.0,0.0,5.48122459637,1.0115996781,41.5288247772,41.5288247772
 12/31  21:00:00,17.6036829191,2.18785864467,0.0,0.0,5.48122459637,1.0115996781,41.7170960714,41.7170960714
 12/31  22:00:00,17.7763314755,2.360507201,0.0,0.0,5.48122459637,1.0115996781,44.2572690013,44.2572690013
 12/31  23:00:00,17.7203876765,2.30456340202,0.0,0.0,5.48122459637,1.0115996781,43.9434561613,43.9434561613
 12/31  24:00:00,17.9008321986,2.48500792412,0.0,0.0,5.48122459637,1.0115996781,46.581041809,46.581041809
